Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,690.0,132.5,2.45,18.8,520.5,528.2,415.74
2018,2,1,12,0,664.0,143.0,2.5,19.1,522.0,499.19,391.31
2018,2,1,12,15,661.0,145.0,2.55,19.35,523.0,472.89,368.82
2018,2,1,12,30,658.0,147.0,2.6,19.6,524.0,444.88,344.58
2018,2,1,12,45,674.0,140.0,2.65,19.8,522.5,415.22,318.55
2018,2,1,13,0,690.0,133.0,2.7,20.0,521.0,382.89,289.7
2018,2,1,13,15,668.5,136.0,2.65,20.15,504.5,343.97,255.65
2018,2,1,13,30,647.0,139.0,2.6,20.3,488.0,305.5,221.79
2018,2,1,13,45,725.0,112.5,2.6,20.4,490.0,267.49,185.13
2018,2,1,14,0,803.0,86.0,2.6,20.5,492.0,225.74,145.04
2018,2,1,14,15,797.0,81.0,2.4,20.35,465.5,177.4,104.86
2018,2,1,14,30,791.0,76.0,2.2,20.2,439.0,128.84,69.46
2018,2,1,14,45,794.5,68.5,2.05,20.1,410.0,78.68,42.37
2018,2,1,15,0,798.0,61.0,1.9,20.0,381.0,46.63,35.15
2018,2,1,15,15,716.5,68.0,1.9,20.0,334.0,52.56,40.41
2018,2,1,15,30,635.0,75.0,1.9,20.0,287.0,54.04,41.74
2018,2,1,15,45,581.5,69.5,1.45,18.8,243.5,51.05,39.34
2018,2,1,16,0,528.0,64.0,1.0,17.6,200.0,48.05,36.85
2018,2,1,16,15,549.5,51.5,1.1,17.05,169.0,39.43,29.16
2018,2,1,16,30,571.0,39.0,1.2,16.5,138.0,33.15,23.4
2018,2,1,16,45,477.5,33.0,1.25,15.95,99.0,28.69,18.99
2018,2,1,17,0,384.0,27.0,1.3,15.4,60.0,22.24,11.1
2018,2,1,17,15,229.0,16.5,1.3,15.15,33.0,15.01,0.0
2018,2,1,17,30,74.0,6.0,1.3,14.9,6.0,5.46,0.0
2018,2,1,17,45,37.0,3.0,1.35,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,7,15,138.0,9.5,2.1,9.5,16.5,83.09,0.0
2018,2,2,7,30,276.0,19.0,2.4,10.2,33.0,200.64,0.0
2018,2,2,7,45,363.0,28.0,2.7,10.85,66.5,286.14,216.31
2018,2,2,8,0,450.0,37.0,3.0,11.5,100.0,356.52,292.32
2018,2,2,8,15,452.5,50.5,2.95,12.1,133.0,381.69,317.69
2018,2,2,8,30,455.0,64.0,2.9,12.7,166.0,405.22,339.0
2018,2,2,8,45,578.5,61.5,2.9,13.25,219.5,489.1,408.56
2018,2,2,9,0,702.0,59.0,2.9,13.8,273.0,569.31,472.51
2018,2,2,9,15,595.0,86.5,2.85,14.3,285.5,535.59,442.84
2018,2,2,9,30,488.0,114.0,2.8,14.8,298.0,486.89,401.77
2018,2,2,9,45,500.0,125.0,2.8,15.25,329.0,504.22,414.08
2018,2,2,10,0,512.0,136.0,2.8,15.7,360.0,519.31,423.95
2018,2,2,10,15,553.5,136.0,2.75,16.15,394.0,539.86,438.25
2018,2,2,10,30,595.0,136.0,2.7,16.6,428.0,563.5,454.35
2018,2,2,10,45,577.0,149.0,2.7,17.0,443.0,552.61,443.51
2018,2,2,11,0,559.0,162.0,2.7,17.4,458.0,535.29,428.1
2018,2,2,11,15,563.5,166.5,2.65,17.8,473.0,526.49,419.26
2018,2,2,11,30,568.0,171.0,2.6,18.2,488.0,515.43,408.55
2018,2,2,11,45,624.0,156.0,2.6,18.55,509.5,516.45,407.5
2018,2,2,12,0,680.0,141.0,2.6,18.9,531.0,508.38,399.05
2018,2,2,12,15,789.0,109.0,2.6,19.2,563.0,505.99,394.46
2018,2,2,12,30,898.0,77.0,2.6,19.5,595.0,494.7,381.85
2018,2,2,12,45,906.5,74.0,2.65,19.75,592.5,458.81,350.06
2018,2,2,13,0,915.0,71.0,2.7,20.0,590.0,420.15,315.38
2018,2,2,13,15,886.0,77.0,2.7,20.1,570.0,374.1,274.91
2018,2,2,13,30,857.0,83.0,2.7,20.2,550.0,324.92,231.69
2018,2,2,13,45,809.5,89.5,2.75,20.25,517.0,275.36,188.9
2018,2,2,14,0,762.0,96.0,2.8,20.3,484.0,228.82,149.52
2018,2,2,14,15,792.0,83.5,2.7,20.2,467.5,181.41,108.4
2018,2,2,14,30,822.0,71.0,2.6,20.1,451.0,130.44,69.11
2018,2,2,14,45,817.0,66.5,2.45,20.0,421.0,80.68,42.23
2018,2,2,15,0,812.0,62.0,2.3,19.9,391.0,47.38,35.81
2018,2,2,15,15,786.5,59.0,2.3,19.9,352.0,45.75,34.47
2018,2,2,15,30,761.0,56.0,2.3,19.9,313.0,44.12,33.1
2018,2,2,15,45,710.5,56.0,1.65,18.75,270.5,44.87,33.94
2018,2,2,16,0,660.0,56.0,1.0,17.6,228.0,45.93,35.0
2018,2,2,16,15,600.5,50.5,1.05,17.0,184.5,38.66,28.52
2018,2,2,16,30,541.0,45.0,1.1,16.4,141.0,35.3,25.33
2018,2,2,16,45,391.5,37.5,1.15,15.75,96.5,29.96,20.17
2018,2,2,17,0,242.0,30.0,1.2,15.1,52.0,24.69,13.52
2018,2,2,17,15,142.0,17.5,1.2,14.9,28.5,13.87,0.0
2018,2,2,17,30,42.0,5.0,1.2,14.7,5.0,4.55,0.0
2018,2,2,17,45,21.0,2.5,1.25,14.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.5,1.6,9.85,17.5,83.58,0.0
2018,2,3,7,30,273.0,21.0,1.8,10.8,35.0,202.64,0.0
2018,2,3,7,45,404.0,28.5,2.05,11.7,73.5,312.32,238.06
2018,2,3,8,0,535.0,36.0,2.3,12.6,112.0,402.44,327.79
2018,2,3,8,15,606.0,41.0,2.4,13.25,156.5,464.24,382.71
2018,2,3,8,30,677.0,46.0,2.5,13.9,201.0,526.08,434.65
2018,2,3,8,45,721.0,50.0,2.6,14.55,245.5,568.2,468.77
2018,2,3,9,0,765.0,54.0,2.7,15.2,290.0,608.72,499.64
2018,2,3,9,15,794.5,57.0,2.75,15.75,331.5,635.94,519.15
2018,2,3,9,30,824.0,60.0,2.8,16.3,373.0,660.55,536.1
2018,2,3,9,45,843.0,62.0,2.8,16.85,409.0,668.22,539.67
2018,2,3,10,0,862.0,64.0,2.8,17.4,445.0,678.51,545.2
2018,2,3,10,15,876.0,65.5,2.75,17.75,476.0,681.54,545.43
2018,2,3,10,30,890.0,67.0,2.7,18.1,507.0,681.26,543.11
2018,2,3,10,45,899.5,68.0,2.65,18.5,531.0,673.99,535.03
2018,2,3,11,0,909.0,69.0,2.6,18.9,555.0,663.36,524.39
2018,2,3,11,15,914.0,70.0,2.55,19.15,571.5,646.54,509.36
2018,2,3,11,30,919.0,71.0,2.5,19.4,588.0,626.5,491.79
2018,2,3,11,45,922.5,71.0,2.45,19.65,597.5,601.41,470.25
2018,2,3,12,0,926.0,71.0,2.4,19.9,607.0,573.34,446.16
2018,2,3,12,15,926.5,71.5,2.4,20.1,609.0,541.36,418.95
2018,2,3,12,30,927.0,72.0,2.4,20.3,611.0,506.78,389.16
2018,2,3,12,45,925.0,72.0,2.4,20.45,605.0,468.19,355.72
2018,2,3,13,0,923.0,72.0,2.4,20.6,599.0,427.5,319.87
2018,2,3,13,15,918.5,71.0,2.35,20.65,585.0,383.12,280.45
2018,2,3,13,30,914.0,70.0,2.3,20.7,571.0,337.25,239.2
2018,2,3,13,45,906.0,69.0,2.3,20.8,550.0,289.21,196.07
2018,2,3,14,0,898.0,68.0,2.3,20.9,529.0,240.41,152.89
2018,2,3,14,15,886.5,66.5,2.2,20.8,501.0,190.12,110.9
2018,2,3,14,30,875.0,65.0,2.1,20.7,473.0,139.85,73.95
2018,2,3,14,45,858.5,63.0,2.0,20.6,439.0,89.2,46.85
2018,2,3,15,0,842.0,61.0,1.9,20.5,405.0,53.47,40.98
2018,2,3,15,15,817.0,58.5,1.9,20.5,365.5,45.46,34.13
2018,2,3,15,30,792.0,56.0,1.9,20.5,326.0,44.2,33.09
2018,2,3,15,45,757.0,53.0,1.35,19.5,283.5,42.51,31.78
2018,2,3,16,0,722.0,50.0,0.8,18.5,241.0,40.86,30.44
2018,2,3,16,15,667.5,45.5,0.8,18.25,196.5,37.86,27.69
2018,2,3,16,30,613.0,41.0,0.8,18.0,152.0,34.9,24.84
2018,2,3,16,45,520.5,34.5,0.75,17.7,110.0,29.98,20.09
2018,2,3,17,0,428.0,28.0,0.7,17.4,68.0,25.09,14.12
2018,2,3,17,15,262.0,18.5,0.7,17.4,38.5,15.49,0.0
2018,2,3,17,30,96.0,9.0,0.7,17.4,9.0,8.19,0.0
2018,2,3,17,45,48.0,4.5,0.7,17.35,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,17.0,9.0,1.0,10.95,10.0,17.46,0.0
2018,2,4,7,30,34.0,18.0,1.0,11.6,20.0,45.24,0.0
2018,2,4,7,45,41.0,35.5,0.95,12.25,40.0,79.07,57.47
2018,2,4,8,0,48.0,53.0,0.9,12.9,60.0,93.48,73.31
2018,2,4,8,15,63.0,70.5,1.1,13.3,83.0,132.8,107.63
2018,2,4,8,30,78.0,88.0,1.3,13.7,106.0,161.58,132.65
2018,2,4,8,45,199.5,98.5,1.45,14.1,157.5,264.74,220.42
2018,2,4,9,0,321.0,109.0,1.6,14.5,209.0,372.49,308.72
2018,2,4,9,15,367.5,119.5,1.7,14.9,249.0,415.68,342.47
2018,2,4,9,30,414.0,130.0,1.8,15.3,289.0,457.79,374.92
2018,2,4,9,45,407.5,145.5,1.85,15.7,314.5,466.97,380.24
2018,2,4,10,0,401.0,161.0,1.9,16.1,340.0,474.05,383.98
2018,2,4,10,15,467.0,158.5,2.0,16.5,380.5,509.57,410.86
2018,2,4,10,30,533.0,156.0,2.1,16.9,421.0,542.24,434.86
2018,2,4,10,45,524.0,167.5,2.15,17.35,438.5,536.57,428.27
2018,2,4,11,0,515.0,179.0,2.2,17.8,456.0,528.84,420.37
2018,2,4,11,15,564.0,169.5,2.2,18.1,481.5,534.31,423.29
2018,2,4,11,30,613.0,160.0,2.2,18.4,507.0,540.44,426.2
2018,2,4,11,45,695.5,139.5,2.25,18.7,539.5,546.28,429.06
2018,2,4,12,0,778.0,119.0,2.3,19.0,572.0,545.26,426.11
2018,2,4,12,15,842.0,100.5,2.25,19.05,592.0,530.65,412.28
2018,2,4,12,30,906.0,82.0,2.2,19.1,612.0,509.91,392.99
2018,2,4,12,45,909.5,80.0,2.15,19.15,608.0,472.38,360.34
2018,2,4,13,0,913.0,78.0,2.1,19.2,604.0,432.43,325.1
2018,2,4,13,15,908.5,77.0,2.05,19.25,590.0,388.29,285.92
2018,2,4,13,30,904.0,76.0,2.0,19.3,576.0,342.69,244.9
2018,2,4,13,45,897.0,74.5,2.0,19.35,555.0,294.74,201.85
2018,2,4,14,0,890.0,73.0,2.0,19.4,534.0,245.96,158.56
2018,2,4,14,15,747.5,101.0,1.95,19.45,474.0,189.41,116.81
2018,2,4,14,30,605.0,129.0,1.9,19.5,414.0,154.35,96.6
2018,2,4,14,45,669.5,106.0,1.9,19.55,400.0,103.68,62.67
2018,2,4,15,0,734.0,83.0,1.9,19.6,386.0,57.22,44.37
2018,2,4,15,15,762.0,70.5,1.9,19.6,358.5,54.44,42.08
2018,2,4,15,30,790.0,58.0,1.9,19.6,331.0,45.68,34.5
2018,2,4,15,45,754.5,54.5,1.45,18.5,288.0,43.63,32.9
2018,2,4,16,0,719.0,51.0,1.0,17.4,245.0,41.59,31.23
2018,2,4,16,15,664.5,47.0,1.05,16.85,200.5,39.07,28.94
2018,2,4,16,30,610.0,43.0,1.1,16.3,156.0,36.62,26.57
2018,2,4,16,45,498.5,37.5,1.15,15.8,112.5,29.94,20.28
2018,2,4,17,0,387.0,32.0,1.2,15.3,69.0,26.49,15.73
2018,2,4,17,15,236.5,20.5,1.2,15.25,39.5,17.27,0.0
2018,2,4,17,30,86.0,9.0,1.2,15.2,10.0,8.19,0.0
2018,2,4,17,45,43.0,4.5,1.2,15.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,5,7,15,130.5,11.5,1.7,10.2,19.0,82.03,0.0
2018,2,5,7,30,261.0,23.0,1.9,10.9,38.0,202.21,28.95
2018,2,5,7,45,366.5,32.0,2.15,11.6,74.5,296.41,231.19
2018,2,5,8,0,472.0,41.0,2.4,12.3,111.0,380.01,311.44
2018,2,5,8,15,555.5,46.5,2.5,12.9,156.5,448.41,371.38
2018,2,5,8,30,639.0,52.0,2.6,13.5,202.0,512.98,425.68
2018,2,5,8,45,690.5,55.0,2.65,14.15,247.0,559.11,462.76
2018,2,5,9,0,742.0,58.0,2.7,14.8,292.0,603.69,496.56
2018,2,5,9,15,638.5,84.0,2.85,15.45,304.5,569.97,468.17
2018,2,5,9,30,535.0,110.0,3.0,16.1,317.0,526.38,431.58
2018,2,5,9,45,485.5,133.5,3.15,16.8,335.0,509.64,416.21
2018,2,5,10,0,436.0,157.0,3.3,17.5,353.0,495.7,402.63
2018,2,5,10,15,439.5,168.5,3.3,18.1,377.5,503.24,406.43
2018,2,5,10,30,443.0,180.0,3.3,18.7,402.0,508.66,408.39
2018,2,5,10,45,406.5,198.0,3.35,19.3,409.5,491.91,392.89
2018,2,5,11,0,370.0,216.0,3.4,19.9,417.0,464.82,369.82
2018,2,5,11,15,466.5,196.5,3.4,20.4,457.5,502.4,397.91
2018,2,5,11,30,563.0,177.0,3.4,20.9,498.0,525.09,413.78
2018,2,5,11,45,635.0,157.0,3.4,21.4,525.0,531.15,416.33
2018,2,5,12,0,707.0,137.0,3.4,21.9,552.0,527.16,410.89
2018,2,5,12,15,819.5,103.0,3.35,22.2,585.5,524.79,406.31
2018,2,5,12,30,932.0,69.0,3.3,22.5,619.0,513.17,393.54
2018,2,5,12,45,926.5,70.0,3.2,22.8,612.0,473.79,359.05
2018,2,5,13,0,921.0,71.0,3.1,23.1,605.0,432.53,322.58
2018,2,5,13,15,916.5,70.0,2.95,23.2,591.0,388.14,283.2
2018,2,5,13,30,912.0,69.0,2.8,23.3,577.0,342.27,242.05
2018,2,5,13,45,904.5,68.0,2.7,23.35,556.0,294.32,199.18
2018,2,5,14,0,897.0,67.0,2.6,23.4,535.0,245.57,156.14
2018,2,5,14,15,885.5,65.5,2.4,23.3,507.0,195.17,113.95
2018,2,5,14,30,874.0,64.0,2.2,23.2,479.0,144.81,76.39
2018,2,5,14,45,858.0,62.5,2.05,23.05,445.5,94.44,48.23
2018,2,5,15,0,842.0,61.0,1.9,22.9,412.0,53.45,40.52
2018,2,5,15,15,817.5,58.5,1.9,22.9,372.5,45.26,33.58
2018,2,5,15,30,793.0,56.0,1.9,22.9,333.0,44.01,32.56
2018,2,5,15,45,757.5,53.0,1.45,21.6,290.0,42.31,31.3
2018,2,5,16,0,722.0,50.0,1.0,20.3,247.0,40.64,30.01
2018,2,5,16,15,668.0,46.0,1.05,19.75,202.5,38.08,27.72
2018,2,5,16,30,614.0,42.0,1.1,19.2,158.0,35.57,25.35
2018,2,5,16,45,524.0,36.0,1.15,18.65,115.5,31.16,21.12
2018,2,5,17,0,434.0,30.0,1.2,18.1,73.0,24.54,14.23
2018,2,5,17,15,271.5,20.0,1.2,17.9,42.0,16.67,0.0
2018,2,5,17,30,109.0,10.0,1.2,17.7,11.0,9.1,0.0
2018,2,5,17,45,54.5,5.0,1.2,17.5,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,3.25,9.15,22.0,109.02,0.0
2018,2,6,7,30,359.0,22.0,3.4,9.8,44.0,252.39,72.8
2018,2,6,7,45,489.5,28.5,3.55,10.45,86.5,360.42,286.04
2018,2,6,8,0,620.0,35.0,3.7,11.1,129.0,461.35,381.23
2018,2,6,8,15,684.5,39.5,3.8,11.85,176.0,520.38,434.02
2018,2,6,8,30,749.0,44.0,3.9,12.6,223.0,579.28,483.46
2018,2,6,8,45,789.5,47.0,4.0,13.3,269.0,613.33,510.52
2018,2,6,9,0,830.0,50.0,4.1,14.0,315.0,651.24,539.22
2018,2,6,9,15,854.5,52.0,4.2,14.65,356.5,674.56,555.65
2018,2,6,9,30,879.0,54.0,4.3,15.3,398.0,695.24,569.67
2018,2,6,9,45,896.5,56.0,4.35,15.95,435.5,708.01,577.07
2018,2,6,10,0,914.0,58.0,4.4,16.6,473.0,717.54,581.92
2018,2,6,10,15,927.0,59.5,4.45,17.15,505.0,719.89,581.56
2018,2,6,10,30,940.0,61.0,4.5,17.7,537.0,718.73,578.67
2018,2,6,10,45,948.0,62.0,4.55,18.2,561.5,710.03,570.34
2018,2,6,11,0,956.0,63.0,4.6,18.7,586.0,697.82,558.47
2018,2,6,11,15,960.5,63.5,4.6,19.0,602.5,679.33,541.97
2018,2,6,11,30,965.0,64.0,4.6,19.3,619.0,657.51,522.78
2018,2,6,11,45,969.0,64.0,4.65,19.65,629.0,631.59,500.32
2018,2,6,12,0,973.0,64.0,4.7,20.0,639.0,602.5,475.07
2018,2,6,12,15,972.0,64.5,4.7,20.15,640.5,568.27,445.61
2018,2,6,12,30,971.0,65.0,4.7,20.3,642.0,531.4,413.51
2018,2,6,12,45,966.0,65.5,4.65,20.5,634.5,490.29,377.27
2018,2,6,13,0,961.0,66.0,4.6,20.7,627.0,447.18,338.75
2018,2,6,13,15,957.0,65.0,4.55,20.7,613.0,401.28,297.5
2018,2,6,13,30,953.0,64.0,4.5,20.7,599.0,353.75,254.25
2018,2,6,13,45,945.0,63.0,4.4,20.7,577.0,303.77,208.74
2018,2,6,14,0,937.0,62.0,4.3,20.7,555.0,252.95,163.04
2018,2,6,14,15,924.0,61.0,4.05,20.55,526.0,200.72,118.42
2018,2,6,14,30,911.0,60.0,3.8,20.4,497.0,148.61,78.61
2018,2,6,14,45,895.0,58.0,3.55,20.2,462.0,95.92,47.88
2018,2,6,15,0,879.0,56.0,3.3,20.0,427.0,50.11,38.11
2018,2,6,15,15,856.0,54.0,3.3,20.0,387.0,48.48,36.8
2018,2,6,15,30,833.0,52.0,3.3,20.0,347.0,46.8,35.4
2018,2,6,15,45,798.5,50.0,2.65,18.7,303.5,44.99,34.05
2018,2,6,16,0,764.0,48.0,2.0,17.4,260.0,39.06,28.99
2018,2,6,16,15,709.5,44.0,1.95,16.5,213.5,36.4,26.64
2018,2,6,16,30,655.0,40.0,1.9,15.6,167.0,33.77,24.18
2018,2,6,16,45,565.0,35.0,1.9,14.7,123.0,30.18,20.69
2018,2,6,17,0,475.0,30.0,1.9,13.8,79.0,26.74,16.59
2018,2,6,17,15,287.5,20.0,1.85,13.45,45.0,16.55,0.0
2018,2,6,17,30,100.0,10.0,1.8,13.1,11.0,9.1,0.0
2018,2,6,17,45,50.0,5.0,1.75,12.8,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,166.0,13.5,1.3,9.95,23.0,104.38,0.0
2018,2,7,7,30,310.0,24.0,1.5,10.8,44.0,237.12,93.36
2018,2,7,7,45,411.5,32.0,1.65,11.7,82.0,326.62,257.91
2018,2,7,8,0,513.0,40.0,1.8,12.6,120.0,408.26,333.68
2018,2,7,8,15,573.5,47.0,1.95,13.15,164.0,464.95,383.49
2018,2,7,8,30,634.0,54.0,2.1,13.7,208.0,522.1,431.19
2018,2,7,8,45,696.5,56.0,2.25,14.25,255.5,569.83,469.59
2018,2,7,9,0,759.0,58.0,2.4,14.8,303.0,621.33,508.78
2018,2,7,9,15,788.5,61.0,2.45,15.45,345.0,649.04,528.0
2018,2,7,9,30,818.0,64.0,2.5,16.1,387.0,674.11,544.79
2018,2,7,9,45,838.0,66.0,2.55,16.8,424.0,688.28,552.97
2018,2,7,10,0,858.0,68.0,2.6,17.5,461.0,693.89,554.74
2018,2,7,10,15,872.5,70.0,2.5,17.95,492.5,698.05,555.24
2018,2,7,10,30,887.0,72.0,2.4,18.4,524.0,698.84,553.31
2018,2,7,10,45,896.5,73.0,2.35,18.9,548.5,691.65,545.48
2018,2,7,11,0,906.0,74.0,2.3,19.4,573.0,681.07,534.77
2018,2,7,11,15,912.5,74.5,2.25,19.7,590.5,664.62,520.11
2018,2,7,11,30,919.0,75.0,2.2,20.0,608.0,644.91,502.93
2018,2,7,11,45,922.5,76.0,2.15,20.3,618.0,620.72,482.23
2018,2,7,12,0,926.0,77.0,2.1,20.6,628.0,593.49,459.0
2018,2,7,12,15,923.5,78.0,2.05,20.75,629.0,560.18,431.14
2018,2,7,12,30,921.0,79.0,2.0,20.9,630.0,524.45,400.95
2018,2,7,12,45,915.0,80.5,2.0,21.1,623.5,485.37,367.69
2018,2,7,13,0,909.0,82.0,2.0,21.3,617.0,444.44,332.26
2018,2,7,13,15,904.0,81.0,2.0,21.35,603.0,400.03,293.57
2018,2,7,13,30,899.0,80.0,2.0,21.4,589.0,354.2,252.99
2018,2,7,13,45,890.5,79.0,2.0,21.45,567.5,306.2,210.34
2018,2,7,14,0,882.0,78.0,2.0,21.5,546.0,257.5,167.38
2018,2,7,14,15,869.5,76.5,1.95,21.35,518.0,207.26,125.05
2018,2,7,14,30,857.0,75.0,1.9,21.2,490.0,151.09,82.0
2018,2,7,14,45,839.5,73.0,1.85,21.05,455.5,100.25,51.74
2018,2,7,15,0,822.0,71.0,1.8,20.9,421.0,53.7,41.05
2018,2,7,15,15,796.5,68.5,1.8,20.9,381.5,52.65,40.27
2018,2,7,15,30,771.0,66.0,1.8,20.9,342.0,51.65,39.48
2018,2,7,15,45,735.0,61.5,1.5,19.6,298.0,48.97,37.41
2018,2,7,16,0,699.0,57.0,1.2,18.3,254.0,46.28,35.24
2018,2,7,16,15,644.0,52.5,1.25,17.3,209.0,43.51,32.83
2018,2,7,16,30,589.0,48.0,1.3,16.3,164.0,37.33,27.27
2018,2,7,16,45,499.0,41.0,1.3,15.35,121.0,32.61,22.81
2018,2,7,17,0,409.0,34.0,1.3,14.4,78.0,27.9,17.72
2018,2,7,17,15,250.5,22.0,1.35,14.05,45.0,18.27,0.62
2018,2,7,17,30,92.0,10.0,1.4,13.7,12.0,9.1,0.0
2018,2,7,17,45,46.0,5.0,1.4,13.4,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.05,9.45,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,174.5,14.0,1.0,10.45,24.5,110.13,0.0
2018,2,8,7,30,325.0,25.0,1.0,11.2,47.0,249.72,119.84
2018,2,8,7,45,439.0,32.5,1.0,11.95,87.5,345.59,272.68
2018,2,8,8,0,553.0,40.0,1.0,12.7,128.0,428.66,347.69
2018,2,8,8,15,619.5,45.5,1.0,13.2,174.0,490.0,399.51
2018,2,8,8,30,686.0,51.0,1.0,13.7,220.0,551.2,448.41
2018,2,8,8,45,722.0,55.5,0.95,14.2,264.0,589.59,476.64
2018,2,8,9,0,758.0,60.0,0.9,14.7,308.0,626.11,502.13
2018,2,8,9,15,707.5,77.0,0.95,15.35,332.0,617.93,494.45
2018,2,8,9,30,657.0,94.0,1.0,16.0,356.0,602.1,480.59
2018,2,8,9,45,768.5,79.5,1.0,16.65,414.0,658.27,520.48
2018,2,8,10,0,880.0,65.0,1.0,17.3,472.0,709.22,554.05
2018,2,8,10,15,894.0,66.5,1.05,17.8,503.5,712.43,554.19
2018,2,8,10,30,908.0,68.0,1.1,18.3,535.0,712.23,552.55
2018,2,8,10,45,917.5,69.0,1.15,18.75,560.0,704.87,546.08
2018,2,8,11,0,927.0,70.0,1.2,19.2,585.0,694.04,536.4
2018,2,8,11,15,933.0,71.0,1.3,19.55,602.5,677.49,523.12
2018,2,8,11,30,939.0,72.0,1.4,19.9,620.0,657.59,507.18
2018,2,8,11,45,942.5,72.5,1.45,20.2,630.0,632.39,486.79
2018,2,8,12,0,946.0,73.0,1.5,20.5,640.0,604.11,463.75
2018,2,8,12,15,947.0,72.5,1.6,20.7,642.0,570.54,436.8
2018,2,8,12,30,948.0,72.0,1.7,20.9,644.0,534.3,407.1
2018,2,8,12,45,947.0,71.5,1.75,21.05,638.0,494.63,373.83
2018,2,8,13,0,946.0,71.0,1.8,21.2,632.0,452.74,337.95
2018,2,8,13,15,928.0,74.0,1.9,21.25,614.0,405.76,297.74
2018,2,8,13,30,910.0,77.0,2.0,21.3,596.0,358.28,256.31
2018,2,8,13,45,891.5,78.5,2.05,21.35,571.5,309.16,213.09
2018,2,8,14,0,873.0,80.0,2.1,21.4,547.0,260.18,170.23
2018,2,8,14,15,888.0,71.5,2.0,21.3,525.5,209.34,126.05
2018,2,8,14,30,903.0,63.0,1.9,21.2,504.0,156.06,83.78
2018,2,8,14,45,887.5,61.5,1.85,21.1,469.5,103.9,52.25
2018,2,8,15,0,872.0,60.0,1.8,21.0,435.0,52.94,40.36
2018,2,8,15,15,849.5,58.0,1.8,21.0,395.0,51.36,39.13
2018,2,8,15,30,827.0,56.0,1.8,21.0,355.0,49.74,37.79
2018,2,8,15,45,794.5,53.0,1.4,19.8,311.0,42.22,31.47
2018,2,8,16,0,762.0,50.0,1.0,18.6,267.0,40.53,30.16
2018,2,8,16,15,712.5,46.0,1.05,18.05,221.0,37.94,27.86
2018,2,8,16,30,663.0,42.0,1.1,17.5,175.0,35.38,25.47
2018,2,8,16,45,575.0,36.5,1.15,16.95,130.0,31.38,21.63
2018,2,8,17,0,487.0,31.0,1.2,16.4,85.0,27.46,17.36
2018,2,8,17,15,318.5,22.0,1.15,16.25,50.5,18.21,2.66
2018,2,8,17,30,150.0,13.0,1.1,16.1,16.0,11.82,0.0
2018,2,8,17,45,75.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.7,11.65,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,2,9,7,15,215.5,14.0,0.95,12.15,27.5,133.74,0.0
2018,2,9,7,30,396.0,24.0,1.1,12.7,52.0,284.57,155.82
2018,2,9,7,45,469.0,32.0,1.2,13.25,90.0,365.1,288.37
2018,2,9,8,0,542.0,40.0,1.3,13.8,128.0,430.64,349.33
2018,2,9,8,15,626.0,43.5,1.3,14.3,176.5,494.49,403.56
2018,2,9,8,30,710.0,47.0,1.3,14.8,225.0,565.31,459.52
2018,2,9,8,45,760.0,49.5,1.35,15.25,272.5,611.19,494.12
2018,2,9,9,0,810.0,52.0,1.4,15.7,320.0,649.38,521.73
2018,2,9,9,15,835.5,54.5,1.45,16.4,362.0,674.27,538.13
2018,2,9,9,30,861.0,57.0,1.5,17.1,404.0,696.54,552.21
2018,2,9,9,45,878.5,59.5,1.55,17.8,442.0,710.11,559.69
2018,2,9,10,0,896.0,62.0,1.6,18.5,480.0,720.45,564.81
2018,2,9,10,15,908.5,63.5,1.7,19.0,511.5,722.63,564.95
2018,2,9,10,30,921.0,65.0,1.8,19.5,543.0,721.37,562.75
2018,2,9,10,45,929.0,67.0,1.95,20.05,568.0,714.05,556.58
2018,2,9,11,0,937.0,69.0,2.1,20.6,593.0,703.22,547.28
2018,2,9,11,15,858.5,92.0,2.2,21.0,583.5,659.06,512.43
2018,2,9,11,30,780.0,115.0,2.3,21.4,574.0,610.11,474.17
2018,2,9,11,45,729.5,133.0,2.4,21.75,567.5,573.64,445.05
2018,2,9,12,0,679.0,151.0,2.5,22.1,561.0,535.92,414.69
2018,2,9,12,15,681.0,151.0,2.55,22.35,563.5,509.39,392.69
2018,2,9,12,30,683.0,151.0,2.6,22.6,566.0,480.8,368.62
2018,2,9,12,45,686.0,148.0,2.65,22.85,561.5,448.01,340.9
2018,2,9,13,0,689.0,145.0,2.7,23.1,557.0,413.4,311.18
2018,2,9,13,15,730.5,128.0,2.6,23.2,556.0,379.06,280.35
2018,2,9,13,30,772.0,111.0,2.5,23.3,555.0,343.51,247.45
2018,2,9,13,45,770.0,108.0,2.45,23.4,537.0,300.2,208.98
2018,2,9,14,0,768.0,105.0,2.4,23.5,519.0,255.91,169.89
2018,2,9,14,15,718.0,110.5,2.25,23.45,482.0,204.4,128.39
2018,2,9,14,30,668.0,116.0,2.1,23.4,445.0,161.4,96.89
2018,2,9,14,45,589.0,124.5,2.0,23.35,399.5,123.47,76.11
2018,2,9,15,0,510.0,133.0,1.9,23.3,354.0,92.5,73.6
2018,2,9,15,15,545.0,113.5,1.9,23.3,330.0,79.7,62.92
2018,2,9,15,30,580.0,94.0,1.9,23.3,306.0,66.86,52.08
2018,2,9,15,45,558.5,85.5,1.5,21.9,269.0,62.15,48.39
2018,2,9,16,0,537.0,77.0,1.1,20.5,232.0,57.28,44.46
2018,2,9,16,15,512.0,65.0,1.15,19.55,192.5,49.26,37.54
2018,2,9,16,30,487.0,53.0,1.2,18.6,153.0,40.91,30.17
2018,2,9,16,45,433.5,44.0,1.25,17.7,116.0,34.77,24.52
2018,2,9,17,0,380.0,35.0,1.3,16.8,79.0,28.44,18.29
2018,2,9,17,15,244.0,23.5,1.35,16.35,47.0,19.4,4.92
2018,2,9,17,30,108.0,12.0,1.4,15.9,15.0,10.91,0.0
2018,2,9,17,45,54.0,6.0,1.4,15.4,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,17.0,2.0,1.2,9.05,1.5,0.0,0.0
2018,2,10,7,0,34.0,4.0,1.2,9.2,3.0,0.0,0.0
2018,2,10,7,15,212.0,14.5,1.45,10.0,28.5,132.97,0.0
2018,2,10,7,30,390.0,25.0,1.7,10.8,54.0,294.93,179.44
2018,2,10,7,45,497.0,31.5,1.95,11.55,96.5,376.02,302.19
2018,2,10,8,0,604.0,38.0,2.2,12.3,139.0,464.21,381.58
2018,2,10,8,15,666.5,42.5,2.35,12.9,185.5,522.75,432.4
2018,2,10,8,30,729.0,47.0,2.5,13.5,232.0,581.12,479.83
2018,2,10,8,45,769.0,49.5,2.65,14.1,277.5,620.48,510.4
2018,2,10,9,0,809.0,52.0,2.8,14.7,323.0,651.82,533.6
2018,2,10,9,15,809.5,59.5,3.1,15.35,360.0,671.6,547.75
2018,2,10,9,30,810.0,67.0,3.4,16.0,397.0,681.89,554.3
2018,2,10,9,45,733.5,90.5,3.65,16.7,410.0,655.32,532.38
2018,2,10,10,0,657.0,114.0,3.9,17.4,423.0,621.73,503.86
2018,2,10,10,15,674.5,118.0,4.2,17.75,453.5,630.41,509.55
2018,2,10,10,30,692.0,122.0,4.5,18.1,484.0,636.1,512.96
2018,2,10,10,45,712.0,122.0,4.8,18.45,509.5,636.09,512.07
2018,2,10,11,0,732.0,122.0,5.1,18.8,535.0,632.85,508.55
2018,2,10,11,15,817.5,101.5,5.25,18.9,575.5,646.01,518.26
2018,2,10,11,30,903.0,81.0,5.4,19.0,616.0,651.98,521.98
2018,2,10,11,45,885.0,88.5,5.55,19.15,620.0,621.83,496.57
2018,2,10,12,0,867.0,96.0,5.7,19.3,624.0,591.05,470.42
2018,2,10,12,15,830.0,108.5,5.85,19.3,615.0,551.26,437.12
2018,2,10,12,30,793.0,121.0,6.0,19.3,606.0,511.06,403.08
2018,2,10,12,45,797.5,117.5,6.1,19.35,601.5,475.31,371.8
2018,2,10,13,0,802.0,114.0,6.2,19.4,597.0,437.35,337.99
2018,2,10,13,15,698.0,142.0,6.25,19.3,555.5,381.8,291.31
2018,2,10,13,30,594.0,170.0,6.3,19.2,514.0,335.27,252.35
2018,2,10,13,45,480.0,192.5,6.3,19.1,464.0,286.73,213.15
2018,2,10,14,0,366.0,215.0,6.3,19.0,414.0,251.73,186.41
2018,2,10,14,15,528.0,163.0,6.15,18.8,434.0,214.13,147.81
2018,2,10,14,30,690.0,111.0,6.0,18.6,454.0,162.38,98.97
2018,2,10,14,45,783.5,85.5,5.8,18.35,449.5,114.31,63.21
2018,2,10,15,0,877.0,60.0,5.6,18.1,445.0,58.19,45.43
2018,2,10,15,15,867.5,56.5,5.6,18.1,408.0,50.4,38.73
2018,2,10,15,30,858.0,53.0,5.6,18.1,371.0,47.74,36.47
2018,2,10,15,45,820.5,51.5,5.05,17.15,325.5,46.3,35.4
2018,2,10,16,0,783.0,50.0,4.5,16.2,280.0,40.45,30.36
2018,2,10,16,15,720.5,46.0,4.45,15.6,229.5,37.77,27.99
2018,2,10,16,30,658.0,42.0,4.4,15.0,179.0,35.14,25.54
2018,2,10,16,45,535.5,38.5,4.35,14.35,131.5,32.89,23.26
2018,2,10,17,0,413.0,35.0,4.3,13.7,84.0,28.35,18.57
2018,2,10,17,15,279.5,24.5,4.4,13.3,51.0,20.24,6.88
2018,2,10,17,30,146.0,14.0,4.5,12.9,18.0,12.73,0.0
2018,2,10,17,45,73.0,7.0,4.55,12.5,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,45,29.5,3.0,1.1,4.9,2.5,0.0,0.0
2018,2,11,7,0,59.0,6.0,1.1,5.1,5.0,0.0,0.0
2018,2,11,7,15,182.5,16.5,1.4,6.0,28.0,118.78,0.0
2018,2,11,7,30,306.0,27.0,1.7,6.9,51.0,250.0,165.4
2018,2,11,7,45,362.5,38.5,2.05,7.8,86.0,309.56,253.88
2018,2,11,8,0,419.0,50.0,2.4,8.7,121.0,367.13,308.11
2018,2,11,8,15,428.5,57.0,2.55,9.45,149.0,389.32,329.48
2018,2,11,8,30,438.0,64.0,2.7,10.2,177.0,410.0,347.8
2018,2,11,8,45,232.0,77.5,2.9,11.0,138.5,278.64,236.44
2018,2,11,9,0,26.0,91.0,3.1,11.8,100.0,109.09,88.79
2018,2,11,9,15,13.0,89.0,3.25,12.35,93.5,89.87,71.95
2018,2,11,9,30,0.0,87.0,3.4,12.9,87.0,77.81,61.01
2018,2,11,9,45,2.0,99.5,3.6,13.5,100.5,90.92,71.89
2018,2,11,10,0,4.0,112.0,3.8,14.1,114.0,103.94,82.54
2018,2,11,10,15,18.5,150.0,3.85,14.1,159.5,150.64,121.67
2018,2,11,10,30,33.0,188.0,3.9,14.1,205.0,205.94,167.24
2018,2,11,10,45,16.5,154.5,3.95,14.1,163.0,151.34,121.58
2018,2,11,11,0,0.0,121.0,4.0,14.1,121.0,108.11,85.23
2018,2,11,11,15,3.5,151.0,4.0,13.95,153.0,137.77,109.88
2018,2,11,11,30,7.0,181.0,4.0,13.8,185.0,167.0,133.91
2018,2,11,11,45,14.0,203.0,3.95,13.6,211.5,190.34,153.06
2018,2,11,12,0,21.0,225.0,3.9,13.4,238.0,212.76,171.35
2018,2,11,12,15,117.5,249.0,4.15,13.3,321.5,291.2,235.55
2018,2,11,12,30,214.0,273.0,4.4,13.2,405.0,351.73,283.67
2018,2,11,12,45,129.5,253.5,4.65,13.1,333.0,283.55,228.38
2018,2,11,13,0,45.0,234.0,4.9,13.0,261.0,221.81,178.61
2018,2,11,13,15,73.5,198.0,5.1,13.0,241.5,198.33,158.96
2018,2,11,13,30,102.0,162.0,5.3,13.0,222.0,172.08,136.37
2018,2,11,13,45,235.5,183.0,5.55,13.0,314.0,215.26,167.3
2018,2,11,14,0,369.0,204.0,5.8,13.0,406.0,245.65,185.65
2018,2,11,14,15,370.5,189.5,5.75,12.95,383.5,211.77,155.99
2018,2,11,14,30,372.0,175.0,5.7,12.9,361.0,172.68,123.59
2018,2,11,14,45,588.0,127.0,5.7,12.9,398.0,129.04,83.09
2018,2,11,15,0,804.0,79.0,5.7,12.9,435.0,66.75,53.99
2018,2,11,15,15,789.5,74.5,5.7,12.9,397.5,56.73,45.21
2018,2,11,15,30,775.0,70.0,5.7,12.9,360.0,54.34,43.17
2018,2,11,15,45,736.0,67.0,5.55,12.5,315.5,53.01,42.11
2018,2,11,16,0,697.0,64.0,5.4,12.1,271.0,47.27,37.03
2018,2,11,16,15,609.0,61.0,5.3,11.65,220.0,46.01,35.89
2018,2,11,16,30,521.0,58.0,5.2,11.2,169.0,45.0,34.82
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,38.06,28.25
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,30.9,21.18
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,21.48,8.95
2018,2,11,17,30,121.0,14.0,4.9,9.9,18.0,12.73,0.0
2018,2,11,17,45,60.5,7.0,4.85,9.7,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
