Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,75.0,7.5,2.85,4.1,9.5,0.0,0.0
2018,2,22,7,0,150.0,15.0,3.0,4.6,19.0,100.66,0.0
2018,2,22,7,15,311.0,25.5,3.2,5.15,56.5,255.9,162.91
2018,2,22,7,30,472.0,36.0,3.4,5.7,94.0,385.35,319.58
2018,2,22,7,45,540.5,43.5,3.6,6.2,138.5,451.62,383.53
2018,2,22,8,0,609.0,51.0,3.8,6.7,183.0,519.75,444.21
2018,2,22,8,15,683.0,54.0,3.85,7.35,236.0,582.1,496.01
2018,2,22,8,30,757.0,57.0,3.9,8.0,289.0,650.63,550.29
2018,2,22,8,45,793.0,60.0,3.95,8.65,337.0,690.14,579.62
2018,2,22,9,0,829.0,63.0,4.0,9.3,385.0,727.55,606.39
2018,2,22,9,15,852.5,66.0,4.0,9.75,429.0,752.91,623.4
2018,2,22,9,30,876.0,69.0,4.0,10.2,473.0,768.69,632.82
2018,2,22,9,45,892.5,70.5,4.0,10.65,511.5,780.82,639.42
2018,2,22,10,0,909.0,72.0,4.0,11.1,550.0,789.64,643.54
2018,2,22,10,15,918.5,74.0,4.05,11.4,581.5,790.24,642.14
2018,2,22,10,30,928.0,76.0,4.1,11.7,613.0,787.31,638.27
2018,2,22,10,45,936.5,77.0,4.2,11.95,638.5,778.91,630.92
2018,2,22,11,0,945.0,78.0,4.3,12.2,664.0,766.95,621.17
2018,2,22,11,15,948.0,79.0,4.5,12.25,680.5,747.58,606.96
2018,2,22,11,30,951.0,80.0,4.7,12.3,697.0,724.89,589.29
2018,2,22,11,45,787.0,136.5,4.9,12.35,652.0,649.69,528.11
2018,2,22,12,0,623.0,193.0,5.1,12.4,607.0,574.95,466.96
2018,2,22,12,15,417.0,213.5,5.25,12.3,491.0,445.31,362.52
2018,2,22,12,30,211.0,234.0,5.4,12.2,375.0,327.69,266.27
2018,2,22,12,45,250.5,231.0,5.55,12.05,397.0,331.56,268.98
2018,2,22,13,0,290.0,228.0,5.7,11.9,419.0,331.66,267.83
2018,2,22,13,15,493.5,187.5,5.75,11.75,504.0,364.18,290.58
2018,2,22,13,30,697.0,147.0,5.8,11.6,589.0,377.47,294.61
2018,2,22,13,45,760.5,130.0,5.85,11.4,597.0,345.0,261.85
2018,2,22,14,0,824.0,113.0,5.9,11.2,605.0,309.97,225.76
2018,2,22,14,15,731.0,130.5,5.9,11.05,552.0,252.86,177.19
2018,2,22,14,30,638.0,148.0,5.9,10.9,499.0,208.68,142.04
2018,2,22,14,45,608.0,142.0,5.9,10.7,459.0,162.16,106.28
2018,2,22,15,0,578.0,136.0,5.9,10.5,419.0,118.73,80.12
2018,2,22,15,15,576.5,126.0,5.9,10.5,388.5,85.35,71.08
2018,2,22,15,30,575.0,116.0,5.9,10.5,358.0,80.43,66.88
2018,2,22,15,45,614.0,96.0,5.65,10.0,328.5,67.68,55.68
2018,2,22,16,0,653.0,76.0,5.4,9.5,299.0,54.54,44.0
2018,2,22,16,15,637.0,69.5,5.15,9.1,260.5,51.19,41.05
2018,2,22,16,30,621.0,63.0,4.9,8.7,222.0,47.71,37.87
2018,2,22,16,45,545.5,56.0,4.65,8.3,174.0,43.47,33.84
2018,2,22,17,0,470.0,49.0,4.4,7.9,126.0,39.21,29.58
2018,2,22,17,15,351.0,38.5,4.25,7.55,85.0,31.59,21.84
2018,2,22,17,30,232.0,28.0,4.1,7.2,44.0,23.8,7.58
2018,2,22,17,45,122.0,15.0,4.0,6.9,23.0,13.64,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.6,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,6.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,23,6,45,105.5,8.5,1.75,0.75,12.0,0.0,0.0
2018,2,23,7,0,211.0,17.0,1.9,1.5,24.0,138.71,0.0
2018,2,23,7,15,368.0,26.0,2.3,2.3,63.0,295.43,204.71
2018,2,23,7,30,525.0,35.0,2.7,3.1,102.0,411.66,345.03
2018,2,23,7,45,607.0,41.0,3.1,3.85,151.0,488.98,417.8
2018,2,23,8,0,689.0,47.0,3.5,4.6,200.0,567.58,486.16
2018,2,23,8,15,738.5,51.5,3.85,5.25,250.5,621.97,531.95
2018,2,23,8,30,788.0,56.0,4.2,5.9,301.0,675.48,575.45
2018,2,23,8,45,820.5,59.5,4.55,6.5,349.5,713.55,605.48
2018,2,23,9,0,853.0,63.0,4.9,7.1,398.0,749.36,632.92
2018,2,23,9,15,875.0,65.5,4.85,7.55,442.0,766.38,643.39
2018,2,23,9,30,897.0,68.0,4.8,8.0,486.0,787.29,656.69
2018,2,23,9,45,912.0,70.5,4.8,8.45,525.5,799.55,663.41
2018,2,23,10,0,927.0,73.0,4.8,8.9,565.0,808.38,667.55
2018,2,23,10,15,938.5,75.0,4.8,9.25,598.0,810.36,666.78
2018,2,23,10,30,950.0,77.0,4.8,9.6,631.0,808.68,663.42
2018,2,23,10,45,958.0,78.0,4.75,9.95,657.0,799.56,654.31
2018,2,23,11,0,966.0,79.0,4.7,10.3,683.0,786.81,642.67
2018,2,23,11,15,971.5,79.5,4.7,10.55,701.0,768.13,627.25
2018,2,23,11,30,977.0,80.0,4.7,10.8,719.0,745.96,608.69
2018,2,23,11,45,980.5,80.5,4.7,11.05,729.5,719.06,585.5
2018,2,23,12,0,984.0,81.0,4.7,11.3,740.0,688.89,559.49
2018,2,23,12,15,982.5,81.5,4.65,11.45,741.0,652.68,528.39
2018,2,23,12,30,981.0,82.0,4.6,11.6,742.0,613.79,494.66
2018,2,23,12,45,977.0,83.5,4.55,11.75,735.5,572.06,458.02
2018,2,23,13,0,973.0,85.0,4.5,11.9,729.0,528.16,418.86
2018,2,23,13,15,969.0,84.0,4.4,11.9,714.0,480.1,375.66
2018,2,23,13,30,965.0,83.0,4.3,11.9,699.0,430.39,330.15
2018,2,23,13,45,957.5,82.0,4.2,11.95,676.0,378.11,281.75
2018,2,23,14,0,950.0,81.0,4.1,12.0,653.0,324.93,232.16
2018,2,23,14,15,937.0,79.5,3.95,11.95,621.5,269.5,181.42
2018,2,23,14,30,924.0,78.0,3.8,11.9,590.0,214.22,132.94
2018,2,23,14,45,907.0,76.5,3.7,11.8,552.5,158.89,89.81
2018,2,23,15,0,890.0,75.0,3.6,11.7,515.0,104.59,58.08
2018,2,23,15,15,869.5,72.5,3.6,11.7,473.0,54.09,42.89
2018,2,23,15,30,849.0,70.0,3.6,11.7,431.0,53.18,42.22
2018,2,23,15,45,819.5,67.0,3.05,11.1,384.0,51.84,41.23
2018,2,23,16,0,790.0,64.0,2.5,10.5,337.0,50.53,40.23
2018,2,23,16,15,743.0,60.0,2.2,9.45,287.0,48.32,38.43
2018,2,23,16,30,696.0,56.0,1.9,8.4,237.0,46.15,36.55
2018,2,23,16,45,614.0,50.5,1.6,7.35,185.5,38.91,29.91
2018,2,23,17,0,532.0,45.0,1.3,6.3,134.0,35.65,26.68
2018,2,23,17,15,435.0,36.5,1.35,5.85,93.0,29.72,20.55
2018,2,23,17,30,338.0,28.0,1.4,5.4,52.0,23.74,9.33
2018,2,23,17,45,181.0,15.5,1.45,4.9,27.0,14.1,0.0
2018,2,23,18,0,24.0,3.0,1.5,4.4,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,1.5,4.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,1.85,3.0,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,1.9,3.9,24.0,103.72,0.0
2018,2,24,7,15,287.5,30.0,2.2,4.75,61.0,252.87,182.85
2018,2,24,7,30,428.0,41.0,2.5,5.6,98.0,366.25,305.59
2018,2,24,7,45,338.0,56.5,2.75,6.45,113.0,331.43,282.16
2018,2,24,8,0,248.0,72.0,3.0,7.3,128.0,293.07,251.2
2018,2,24,8,15,218.0,97.5,3.1,7.9,155.0,291.07,249.73
2018,2,24,8,30,188.0,123.0,3.2,8.5,182.0,301.4,257.25
2018,2,24,8,45,278.0,133.0,3.25,9.1,235.5,379.39,323.15
2018,2,24,9,0,368.0,143.0,3.3,9.7,289.0,474.27,400.13
2018,2,24,9,15,467.5,140.5,3.4,10.2,347.0,547.27,458.34
2018,2,24,9,30,567.0,138.0,3.5,10.7,405.0,619.57,514.55
2018,2,24,9,45,686.5,118.5,3.6,11.2,467.5,694.18,571.12
2018,2,24,10,0,806.0,99.0,3.7,11.7,530.0,754.94,614.87
2018,2,24,10,15,712.0,131.0,3.8,12.05,528.5,712.66,580.85
2018,2,24,10,30,618.0,163.0,3.9,12.4,527.0,663.48,540.02
2018,2,24,10,45,633.0,166.0,4.0,12.75,552.0,664.18,539.25
2018,2,24,11,0,648.0,169.0,4.1,13.1,577.0,661.85,535.82
2018,2,24,11,15,578.0,200.0,4.15,13.25,571.5,619.74,500.9
2018,2,24,11,30,508.0,231.0,4.2,13.4,566.0,582.74,469.99
2018,2,24,11,45,504.5,236.5,4.3,13.55,573.0,565.38,455.46
2018,2,24,12,0,501.0,242.0,4.4,13.7,580.0,546.35,439.37
2018,2,24,12,15,424.5,267.0,4.45,13.75,554.0,500.55,401.66
2018,2,24,12,30,348.0,292.0,4.5,13.8,528.0,454.86,364.17
2018,2,24,12,45,404.0,271.5,4.6,13.85,543.0,445.58,355.91
2018,2,24,13,0,460.0,251.0,4.7,13.9,558.0,432.61,343.77
2018,2,24,13,15,444.5,250.0,4.7,13.9,541.5,398.26,314.32
2018,2,24,13,30,429.0,249.0,4.7,13.9,525.0,364.44,285.05
2018,2,24,13,45,435.5,239.0,4.75,13.9,511.0,331.46,255.79
2018,2,24,14,0,442.0,229.0,4.8,13.9,497.0,297.47,225.33
2018,2,24,14,15,445.5,216.0,4.75,13.8,475.5,259.66,191.92
2018,2,24,14,30,449.0,203.0,4.7,13.7,454.0,221.37,158.97
2018,2,24,14,45,478.5,181.0,4.7,13.6,433.0,179.24,124.11
2018,2,24,15,0,508.0,159.0,4.7,13.5,412.0,134.26,92.7
2018,2,24,15,15,604.5,121.5,4.7,13.5,398.5,81.48,66.78
2018,2,24,15,30,701.0,84.0,4.7,13.5,385.0,57.02,45.29
2018,2,24,15,45,668.5,80.5,4.4,13.0,342.5,55.91,44.53
2018,2,24,16,0,636.0,77.0,4.1,12.5,300.0,54.85,43.75
2018,2,24,16,15,530.5,78.0,3.7,11.75,245.5,57.07,45.91
2018,2,24,16,30,425.0,79.0,3.3,11.0,191.0,58.31,47.1
2018,2,24,16,45,376.5,67.0,2.95,10.25,151.0,50.28,39.76
2018,2,24,17,0,328.0,55.0,2.6,9.5,111.0,41.97,31.96
2018,2,24,17,15,253.5,41.5,2.55,9.0,76.5,32.15,22.45
2018,2,24,17,30,179.0,28.0,2.5,8.5,42.0,22.01,9.24
2018,2,24,17,45,97.5,15.0,2.5,8.0,22.0,13.64,0.0
2018,2,24,18,0,16.0,2.0,2.5,7.5,2.0,0.0,0.0
2018,2,24,18,15,8.0,1.0,2.45,7.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.35,2.7,13.5,9.1,0.0
2018,2,25,7,0,178.0,20.0,1.4,3.5,27.0,123.58,0.0
2018,2,25,7,15,326.5,30.5,1.4,4.25,66.5,280.76,210.68
2018,2,25,7,30,475.0,41.0,1.4,5.0,106.0,399.12,331.86
2018,2,25,7,45,553.0,48.0,1.45,5.75,153.5,472.71,397.68
2018,2,25,8,0,631.0,55.0,1.5,6.5,201.0,548.24,460.65
2018,2,25,8,15,688.5,59.5,1.6,7.4,252.0,601.55,502.65
2018,2,25,8,30,746.0,64.0,1.7,8.3,303.0,660.77,547.23
2018,2,25,8,45,780.0,67.0,1.8,9.2,350.5,699.12,574.16
2018,2,25,9,0,814.0,70.0,1.9,10.1,398.0,735.26,598.67
2018,2,25,9,15,840.0,72.5,1.95,10.8,442.5,762.01,615.61
2018,2,25,9,30,866.0,75.0,2.0,11.5,487.0,785.82,630.14
2018,2,25,9,45,885.0,76.0,2.05,12.25,526.0,792.5,631.97
2018,2,25,10,0,904.0,77.0,2.1,13.0,565.0,802.69,636.54
2018,2,25,10,15,916.5,78.5,2.1,13.4,598.0,804.94,635.84
2018,2,25,10,30,929.0,80.0,2.1,13.8,631.0,803.62,632.79
2018,2,25,10,45,938.5,80.5,2.05,14.25,657.0,795.28,624.38
2018,2,25,11,0,948.0,81.0,2.0,14.7,683.0,783.33,613.65
2018,2,25,11,15,954.0,81.5,2.0,14.95,701.0,765.29,599.64
2018,2,25,11,30,960.0,82.0,2.0,15.2,719.0,743.78,582.99
2018,2,25,11,45,962.0,82.0,2.05,15.5,728.0,715.74,560.68
2018,2,25,12,0,964.0,82.0,2.1,15.8,737.0,684.6,535.76
2018,2,25,12,15,965.0,82.5,2.25,15.95,739.5,650.38,508.9
2018,2,25,12,30,966.0,83.0,2.4,16.1,742.0,613.36,479.14
2018,2,25,12,45,962.5,83.5,2.5,16.3,735.0,571.38,444.49
2018,2,25,13,0,959.0,84.0,2.6,16.5,728.0,527.29,407.25
2018,2,25,13,15,955.5,83.0,2.75,16.5,713.0,479.94,366.84
2018,2,25,13,30,952.0,82.0,2.9,16.5,698.0,430.92,323.87
2018,2,25,13,45,945.5,80.5,3.0,16.55,675.5,379.04,277.46
2018,2,25,14,0,939.0,79.0,3.1,16.6,653.0,326.21,229.56
2018,2,25,14,15,928.5,78.0,3.2,16.4,623.0,272.16,181.08
2018,2,25,14,30,918.0,77.0,3.3,16.2,593.0,218.0,134.12
2018,2,25,14,45,903.5,75.0,3.4,16.05,556.5,162.74,90.98
2018,2,25,15,0,889.0,73.0,3.5,15.9,520.0,108.29,58.13
2018,2,25,15,15,868.5,71.0,3.5,15.9,478.0,60.53,47.78
2018,2,25,15,30,848.0,69.0,3.5,15.9,436.0,52.16,40.58
2018,2,25,15,45,810.5,67.0,3.5,15.0,387.5,51.52,40.27
2018,2,25,16,0,773.0,65.0,3.5,14.1,339.0,50.98,40.02
2018,2,25,16,15,669.5,61.0,3.35,13.15,273.5,48.49,37.99
2018,2,25,16,30,566.0,57.0,3.2,12.2,208.0,42.15,32.39
2018,2,25,16,45,397.0,42.0,3.0,11.25,137.5,30.94,22.27
2018,2,25,17,0,228.0,27.0,2.8,10.3,67.0,19.65,11.97
2018,2,25,17,15,139.5,20.0,2.95,9.9,42.0,15.29,7.74
2018,2,25,17,30,51.0,13.0,3.1,9.5,17.0,10.92,2.16
2018,2,25,17,45,25.5,6.5,3.25,9.1,8.5,5.91,0.0
2018,2,25,18,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.85,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.63,0.0
2018,2,26,7,15,3.0,10.5,3.65,8.95,11.0,11.29,3.22
2018,2,26,7,30,6.0,18.0,3.7,9.0,19.0,20.1,11.6
2018,2,26,7,45,9.0,27.5,3.75,9.05,29.5,30.88,21.36
2018,2,26,8,0,12.0,37.0,3.8,9.1,40.0,42.21,31.56
2018,2,26,8,15,32.5,72.0,3.85,9.3,82.0,96.25,79.2
2018,2,26,8,30,53.0,107.0,3.9,9.5,124.0,152.22,127.79
2018,2,26,8,45,55.5,132.0,4.0,9.65,152.5,181.63,152.5
2018,2,26,9,0,58.0,157.0,4.1,9.8,181.0,210.2,176.16
2018,2,26,9,15,126.5,180.0,4.15,10.15,239.0,300.97,252.98
2018,2,26,9,30,195.0,203.0,4.2,10.5,297.0,377.64,316.23
2018,2,26,9,45,291.5,206.5,4.25,10.8,359.5,466.48,388.59
2018,2,26,10,0,388.0,210.0,4.3,11.1,422.0,539.84,447.03
2018,2,26,10,15,508.5,189.5,4.25,11.3,483.5,617.3,507.85
2018,2,26,10,30,629.0,169.0,4.2,11.5,545.0,683.07,558.24
2018,2,26,10,45,652.0,168.0,4.1,11.65,572.0,685.53,557.89
2018,2,26,11,0,675.0,167.0,4.0,11.8,599.0,684.68,555.55
2018,2,26,11,15,707.0,160.0,3.95,12.0,623.0,680.77,551.11
2018,2,26,11,30,739.0,153.0,3.9,12.2,647.0,672.99,543.58
2018,2,26,11,45,716.5,164.0,3.85,12.4,648.5,643.05,518.27
2018,2,26,12,0,694.0,175.0,3.8,12.6,650.0,611.64,491.81
2018,2,26,12,15,817.0,132.5,3.7,12.65,693.0,615.28,493.57
2018,2,26,12,30,940.0,90.0,3.6,12.7,736.0,608.91,486.36
2018,2,26,12,45,937.5,90.5,3.55,12.8,729.5,568.25,451.3
2018,2,26,13,0,935.0,91.0,3.5,12.9,723.0,525.46,413.95
2018,2,26,13,15,929.5,90.5,3.4,12.85,708.0,478.56,372.64
2018,2,26,13,30,924.0,90.0,3.3,12.8,693.0,430.21,329.2
2018,2,26,13,45,854.0,100.5,3.25,12.75,643.5,364.43,272.63
2018,2,26,14,0,784.0,111.0,3.2,12.7,594.0,307.33,223.06
2018,2,26,14,15,481.5,105.5,3.2,12.55,397.5,186.25,131.27
2018,2,26,14,30,179.0,100.0,3.2,12.4,201.0,108.56,78.15
2018,2,26,14,45,89.5,74.0,3.15,12.2,124.5,67.13,47.58
2018,2,26,15,0,0.0,48.0,3.1,12.0,48.0,42.39,30.7
2018,2,26,15,15,0.0,46.5,3.1,12.0,46.5,41.05,31.2
2018,2,26,15,30,0.0,45.0,3.1,12.0,45.0,39.71,30.09
2018,2,26,15,45,0.0,50.0,3.15,11.3,50.0,44.13,34.24
2018,2,26,16,0,0.0,55.0,3.2,10.6,55.0,48.56,38.41
2018,2,26,16,15,0.0,37.5,3.1,10.15,37.5,33.05,24.46
2018,2,26,16,30,0.0,20.0,3.0,9.7,20.0,17.59,10.41
2018,2,26,16,45,0.0,16.0,2.9,9.2,16.0,14.06,7.16
2018,2,26,17,0,0.0,12.0,2.8,8.7,12.0,10.53,3.86
2018,2,26,17,15,0.0,9.0,2.7,8.3,9.0,7.9,1.32
2018,2,26,17,30,0.0,6.0,2.6,7.9,6.0,5.26,0.0
2018,2,26,17,45,8.5,4.0,2.5,7.45,4.0,3.64,0.0
2018,2,26,18,0,17.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,2,26,18,15,8.5,1.0,2.35,6.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,27,6,45,144.0,11.0,3.65,2.7,18.0,91.84,0.0
2018,2,27,7,0,288.0,22.0,3.9,3.2,36.0,221.2,0.0
2018,2,27,7,15,430.0,29.5,4.1,3.8,78.5,348.56,277.36
2018,2,27,7,30,572.0,37.0,4.3,4.4,121.0,455.26,386.82
2018,2,27,7,45,646.0,42.5,4.5,5.0,171.5,528.61,453.95
2018,2,27,8,0,720.0,48.0,4.7,5.6,222.0,603.01,518.11
2018,2,27,8,15,765.0,52.0,4.75,6.25,273.0,654.77,560.36
2018,2,27,8,30,810.0,56.0,4.8,6.9,324.0,705.44,599.77
2018,2,27,8,45,840.0,59.5,4.85,7.55,373.0,742.36,626.77
2018,2,27,9,0,870.0,63.0,4.9,8.2,422.0,769.84,645.56
2018,2,27,9,15,890.5,65.5,4.8,8.75,466.5,792.93,659.93
2018,2,27,9,30,911.0,68.0,4.7,9.3,511.0,812.99,671.64
2018,2,27,9,45,927.5,70.5,4.6,9.85,551.5,826.59,678.26
2018,2,27,10,0,944.0,73.0,4.5,10.4,592.0,836.65,682.21
2018,2,27,10,15,957.0,74.5,4.5,10.8,626.5,839.12,681.59
2018,2,27,10,30,970.0,76.0,4.5,11.2,661.0,837.84,678.38
2018,2,27,10,45,975.5,77.5,4.45,11.6,686.0,827.06,667.95
2018,2,27,11,0,981.0,79.0,4.4,12.0,711.0,812.62,655.06
2018,2,27,11,15,983.0,79.5,4.4,12.25,727.0,790.99,637.7
2018,2,27,11,30,985.0,80.0,4.4,12.5,743.0,765.98,617.99
2018,2,27,11,45,987.0,81.0,4.4,12.8,753.0,738.17,594.66
2018,2,27,12,0,989.0,82.0,4.4,13.1,763.0,707.15,568.37
2018,2,27,12,15,987.5,83.0,4.35,13.25,764.5,670.95,537.82
2018,2,27,12,30,986.0,84.0,4.3,13.4,766.0,632.03,504.67
2018,2,27,12,45,982.0,84.5,4.2,13.6,758.5,588.83,467.3
2018,2,27,13,0,978.0,85.0,4.1,13.8,751.0,543.49,427.55
2018,2,27,13,15,974.0,84.5,4.0,13.85,736.0,495.35,385.03
2018,2,27,13,30,970.0,84.0,3.9,13.9,721.0,445.52,340.16
2018,2,27,13,45,963.0,83.0,3.75,14.0,698.0,392.81,292.02
2018,2,27,14,0,956.0,82.0,3.6,14.1,675.0,339.16,242.52
2018,2,27,14,15,944.5,80.5,3.45,14.05,643.5,283.37,191.74
2018,2,27,14,30,933.0,79.0,3.3,14.0,612.0,227.58,142.57
2018,2,27,14,45,919.0,76.5,3.1,14.0,574.5,170.98,97.23
2018,2,27,15,0,905.0,74.0,2.9,14.0,537.0,115.13,61.87
2018,2,27,15,15,885.0,72.0,2.9,14.0,494.0,61.31,48.8
2018,2,27,15,30,865.0,70.0,2.9,14.0,451.0,52.8,41.44
2018,2,27,15,45,834.5,67.0,2.35,13.45,403.0,51.45,40.46
2018,2,27,16,0,804.0,64.0,1.8,12.9,355.0,50.12,39.45
2018,2,27,16,15,721.5,63.5,1.65,11.85,297.0,50.63,40.13
2018,2,27,16,30,639.0,63.0,1.5,10.8,239.0,47.01,37.01
2018,2,27,16,45,589.5,54.5,1.35,9.75,192.0,41.6,32.12
2018,2,27,17,0,540.0,46.0,1.2,8.7,145.0,35.98,26.86
2018,2,27,17,15,440.5,38.5,1.25,8.15,102.5,30.95,21.78
2018,2,27,17,30,341.0,31.0,1.3,7.6,60.0,25.96,14.6
2018,2,27,17,45,190.5,18.5,1.4,7.1,32.5,16.83,0.0
2018,2,27,18,0,40.0,6.0,1.5,6.6,5.0,0.0,0.0
2018,2,27,18,15,20.0,3.0,1.5,6.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,10.0,7.0,2.2,5.45,7.5,12.09,0.0
2018,2,28,7,0,20.0,14.0,2.4,6.2,15.0,30.89,0.0
2018,2,28,7,15,23.0,26.0,2.6,6.85,28.5,41.35,28.54
2018,2,28,7,30,26.0,38.0,2.8,7.5,42.0,56.28,43.31
2018,2,28,7,45,116.5,58.5,2.95,8.15,86.0,167.86,142.04
2018,2,28,8,0,207.0,79.0,3.1,8.8,130.0,260.08,222.92
2018,2,28,8,15,118.5,88.0,3.2,9.3,118.5,191.98,163.37
2018,2,28,8,30,30.0,97.0,3.3,9.8,107.0,121.85,100.77
2018,2,28,8,45,44.0,125.0,3.35,10.25,142.0,163.53,136.4
2018,2,28,9,0,58.0,153.0,3.4,10.7,177.0,204.78,170.83
2018,2,28,9,15,51.0,156.5,3.4,11.1,179.5,199.6,165.51
2018,2,28,9,30,44.0,160.0,3.4,11.5,182.0,194.93,160.72
2018,2,28,9,45,86.5,201.0,3.45,11.9,248.0,271.48,224.24
2018,2,28,10,0,129.0,242.0,3.5,12.3,314.0,360.04,295.46
2018,2,28,10,15,212.0,253.5,3.5,12.55,379.0,431.69,353.09
2018,2,28,10,30,295.0,265.0,3.5,12.8,444.0,513.18,416.77
2018,2,28,10,45,396.5,248.0,3.55,13.0,499.0,562.14,455.23
2018,2,28,11,0,498.0,231.0,3.6,13.2,554.0,618.43,498.35
2018,2,28,11,15,535.5,223.5,3.6,13.2,579.5,621.34,499.73
2018,2,28,11,30,573.0,216.0,3.6,13.2,605.0,620.79,498.63
2018,2,28,11,45,517.0,241.0,3.6,13.2,595.5,585.29,469.25
2018,2,28,12,0,461.0,266.0,3.6,13.2,586.0,550.15,440.31
2018,2,28,12,15,395.5,287.0,3.6,13.1,562.0,502.58,402.01
2018,2,28,12,30,330.0,308.0,3.6,13.0,538.0,463.51,370.17
2018,2,28,12,45,354.5,299.0,3.6,12.9,544.0,448.81,357.83
2018,2,28,13,0,379.0,290.0,3.6,12.8,550.0,431.56,342.91
2018,2,28,13,15,295.5,297.0,3.55,12.65,497.0,377.96,299.69
2018,2,28,13,30,212.0,304.0,3.5,12.5,444.0,332.98,263.79
2018,2,28,13,45,181.5,297.0,3.5,12.35,414.0,301.46,238.29
2018,2,28,14,0,151.0,290.0,3.5,12.2,384.0,272.71,215.2
2018,2,28,14,15,133.5,270.0,3.45,12.1,350.5,241.07,189.6
2018,2,28,14,30,116.0,250.0,3.4,12.0,317.0,211.7,166.18
2018,2,28,14,45,113.5,236.5,3.3,11.85,298.5,190.6,149.4
2018,2,28,15,0,111.0,223.0,3.2,11.7,280.0,169.84,133.95
2018,2,28,15,15,71.5,181.5,3.2,11.7,217.0,140.24,118.73
2018,2,28,15,30,32.0,140.0,3.2,11.7,154.0,112.19,94.45
2018,2,28,15,45,17.5,95.5,2.9,11.35,103.0,80.21,66.45
2018,2,28,16,0,3.0,51.0,2.6,11.0,52.0,45.03,35.14
2018,2,28,16,15,1.5,39.5,2.4,10.75,40.0,34.83,26.02
2018,2,28,16,30,0.0,28.0,2.2,10.5,28.0,24.65,16.8
2018,2,28,16,45,0.0,23.5,2.0,10.2,23.5,20.67,13.14
2018,2,28,17,0,0.0,19.0,1.8,9.9,19.0,16.7,9.42
2018,2,28,17,15,0.0,13.5,1.8,9.8,13.5,11.86,4.83
2018,2,28,17,30,0.0,8.0,1.8,9.7,8.0,7.02,0.0
2018,2,28,17,45,0.0,4.5,1.85,9.55,4.5,4.09,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.95,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.0,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.45,11.15,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.5,11.3,8.0,7.02,0.3
2018,3,1,7,45,0.0,11.0,5.5,11.45,11.0,9.66,2.66
2018,3,1,8,0,0.0,14.0,5.5,11.6,14.0,12.3,5.0
2018,3,1,8,15,0.0,20.5,5.35,11.7,20.5,18.03,10.0
2018,3,1,8,30,0.0,27.0,5.2,11.8,27.0,23.77,14.97
2018,3,1,8,45,0.0,31.5,5.0,11.9,31.5,27.75,18.37
2018,3,1,9,0,0.0,36.0,4.8,12.0,36.0,31.74,21.75
2018,3,1,9,15,0.0,40.0,4.85,12.2,40.0,35.29,24.7
2018,3,1,9,30,0.0,44.0,4.9,12.4,44.0,38.85,27.64
2018,3,1,9,45,0.0,47.0,4.9,12.6,47.0,41.52,29.81
2018,3,1,10,0,0.0,50.0,4.9,12.8,50.0,44.19,31.98
2018,3,1,10,15,14.0,95.0,4.9,12.9,103.5,99.71,79.17
2018,3,1,10,30,28.0,140.0,4.9,13.0,157.0,153.86,124.43
2018,3,1,10,45,68.5,205.0,4.85,13.05,249.0,247.6,202.1
2018,3,1,11,0,109.0,270.0,4.8,13.1,341.0,349.54,284.29
2018,3,1,11,15,63.5,241.0,4.8,13.1,282.5,272.22,220.54
2018,3,1,11,30,18.0,212.0,4.8,13.1,224.0,203.13,163.26
2018,3,1,11,45,55.5,234.0,4.8,13.1,272.5,252.0,203.71
2018,3,1,12,0,93.0,256.0,4.8,13.1,321.0,297.65,240.73
2018,3,1,12,15,207.5,251.0,4.85,13.0,396.5,358.65,290.76
2018,3,1,12,30,322.0,246.0,4.9,12.9,472.0,405.67,328.23
2018,3,1,12,45,572.0,188.0,4.95,12.8,584.5,472.35,380.5
2018,3,1,13,0,822.0,130.0,5.0,12.7,697.0,513.61,409.62
2018,3,1,13,15,729.0,158.5,5.05,12.6,653.5,454.09,359.02
2018,3,1,13,30,636.0,187.0,5.1,12.5,610.0,402.48,315.02
2018,3,1,13,45,744.0,145.5,5.2,12.4,625.0,368.53,281.55
2018,3,1,14,0,852.0,104.0,5.3,12.3,640.0,328.0,240.42
2018,3,1,14,15,844.0,101.5,5.25,12.2,612.0,276.38,192.69
2018,3,1,14,30,836.0,99.0,5.2,12.1,584.0,224.65,146.21
2018,3,1,14,45,824.0,95.5,5.2,12.0,549.0,171.74,102.67
2018,3,1,15,0,812.0,92.0,5.2,11.9,514.0,119.63,67.77
2018,3,1,15,15,790.5,89.0,5.2,11.9,472.5,68.76,55.82
2018,3,1,15,30,769.0,86.0,5.2,11.9,431.0,63.99,51.74
2018,3,1,15,45,742.5,81.5,5.05,11.85,386.5,61.96,50.09
2018,3,1,16,0,716.0,77.0,4.9,11.8,342.0,54.53,43.54
2018,3,1,16,15,631.0,76.5,4.8,11.45,286.0,55.48,44.52
2018,3,1,16,30,546.0,76.0,4.7,11.1,230.0,56.86,45.81
2018,3,1,16,45,523.0,64.0,4.55,10.8,188.5,49.01,38.63
2018,3,1,17,0,500.0,52.0,4.4,10.5,147.0,40.76,30.93
2018,3,1,17,15,338.5,43.5,4.45,10.25,99.5,34.94,25.16
2018,3,1,17,30,177.0,35.0,4.5,10.0,52.0,27.35,16.45
2018,3,1,17,45,95.0,19.5,4.55,9.75,28.0,15.44,0.0
2018,3,1,18,0,13.0,4.0,4.6,9.5,4.0,3.64,0.0
2018,3,1,18,15,6.5,2.0,4.75,9.45,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,6,45,87.0,14.0,1.4,5.7,19.5,63.16,0.0
2018,3,2,7,0,174.0,28.0,1.5,6.4,39.0,172.52,64.64
2018,3,2,7,15,181.0,38.5,1.75,6.9,59.0,202.61,163.52
2018,3,2,7,30,188.0,49.0,2.0,7.4,79.0,221.3,186.03
2018,3,2,7,45,105.0,70.5,2.2,7.9,88.5,164.88,139.13
2018,3,2,8,0,22.0,92.0,2.4,8.4,98.0,118.46,97.82
2018,3,2,8,15,65.5,115.5,2.6,8.75,137.5,176.98,149.37
2018,3,2,8,30,109.0,139.0,2.8,9.1,177.0,249.72,211.55
2018,3,2,8,45,143.5,152.5,2.95,9.5,209.5,289.37,244.73
2018,3,2,9,0,178.0,166.0,3.1,9.9,242.0,329.56,277.81
2018,3,2,9,15,109.0,150.0,3.3,10.1,198.0,251.65,211.0
2018,3,2,9,30,40.0,134.0,3.5,10.3,154.0,163.15,134.67
2018,3,2,9,45,20.0,111.0,3.7,10.55,121.0,121.78,98.94
2018,3,2,10,0,0.0,88.0,3.9,10.8,88.0,77.96,60.91
2018,3,2,10,15,10.5,133.0,3.95,10.85,139.5,128.08,103.37
2018,3,2,10,30,21.0,178.0,4.0,10.9,191.0,186.43,151.9
2018,3,2,10,45,77.5,239.0,4.05,11.0,289.5,289.08,237.0
2018,3,2,11,0,134.0,300.0,4.1,11.1,388.0,398.93,325.25
2018,3,2,11,15,166.5,310.0,4.15,11.1,422.5,424.23,345.04
2018,3,2,11,30,199.0,320.0,4.2,11.1,457.0,447.06,362.97
2018,3,2,11,45,138.0,310.0,4.2,11.1,405.5,385.67,312.73
2018,3,2,12,0,77.0,300.0,4.2,11.1,354.0,322.4,261.03
2018,3,2,12,15,51.0,277.0,4.25,11.05,313.0,279.9,226.51
2018,3,2,12,30,25.0,254.0,4.3,11.0,272.0,240.12,194.0
2018,3,2,12,45,23.0,239.5,4.35,11.0,256.0,222.31,179.54
2018,3,2,13,0,21.0,225.0,4.4,11.0,240.0,206.83,166.91
2018,3,2,13,15,10.5,160.0,4.4,10.9,167.5,145.11,116.23
2018,3,2,13,30,0.0,95.0,4.4,10.8,95.0,84.26,65.71
2018,3,2,13,45,0.0,81.0,4.4,10.7,81.0,71.8,55.36
2018,3,2,14,0,0.0,67.0,4.4,10.6,67.0,59.33,44.92
2018,3,2,14,15,0.0,62.0,4.35,10.5,62.0,54.87,41.24
2018,3,2,14,30,0.0,57.0,4.3,10.4,57.0,50.41,37.54
2018,3,2,14,45,41.5,104.0,4.25,10.3,125.5,94.1,72.95
2018,3,2,15,0,83.0,151.0,4.2,10.2,194.0,122.77,96.26
2018,3,2,15,15,256.0,147.5,4.2,10.2,266.0,106.89,90.07
2018,3,2,15,30,429.0,144.0,4.2,10.2,338.0,96.66,81.24
2018,3,2,15,45,220.0,129.0,3.85,9.85,228.0,93.59,78.81
2018,3,2,16,0,11.0,114.0,3.5,9.5,118.0,96.27,81.49
2018,3,2,16,15,59.0,100.0,3.35,9.3,117.5,82.38,69.18
2018,3,2,16,30,107.0,86.0,3.2,9.1,117.0,68.83,57.0
2018,3,2,16,45,118.5,79.0,3.05,8.85,107.0,63.2,51.8
2018,3,2,17,0,130.0,72.0,2.9,8.6,97.0,57.23,46.03
2018,3,2,17,15,90.5,53.0,2.9,8.5,68.0,42.77,32.36
2018,3,2,17,30,51.0,34.0,2.9,8.4,39.0,28.01,17.5
2018,3,2,17,45,31.0,19.5,2.95,8.3,22.0,16.27,0.0
2018,3,2,18,0,11.0,5.0,3.0,8.2,5.0,4.55,0.0
2018,3,2,18,15,5.5,2.5,3.05,8.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,5.2,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.7,2.0,0.0,0.0
2018,3,3,6,45,89.5,16.0,1.25,6.2,22.0,66.77,0.0
2018,3,3,7,0,174.0,30.0,1.3,6.7,42.0,178.28,89.22
2018,3,3,7,15,294.0,42.0,1.55,7.1,82.5,281.95,229.83
2018,3,3,7,30,414.0,54.0,1.8,7.5,123.0,384.3,322.71
2018,3,3,7,45,491.0,62.5,2.0,7.85,171.0,460.45,389.39
2018,3,3,8,0,568.0,71.0,2.2,8.2,219.0,538.12,454.54
2018,3,3,8,15,620.0,76.5,2.3,8.4,268.0,594.42,499.48
2018,3,3,8,30,672.0,82.0,2.4,8.6,317.0,650.12,542.41
2018,3,3,8,45,708.0,86.0,2.5,8.8,364.5,690.3,572.14
2018,3,3,9,0,744.0,90.0,2.6,9.0,412.0,728.58,599.82
2018,3,3,9,15,741.5,99.0,2.7,9.1,447.0,739.75,606.8
2018,3,3,9,30,739.0,108.0,2.8,9.2,482.0,747.74,611.56
2018,3,3,9,45,498.0,162.5,2.85,9.3,423.0,603.85,497.88
2018,3,3,10,0,257.0,217.0,2.9,9.4,364.0,449.42,371.21
2018,3,3,10,15,223.5,228.5,2.95,9.45,361.0,428.56,353.66
2018,3,3,10,30,190.0,240.0,3.0,9.5,358.0,394.74,325.29
2018,3,3,10,45,185.5,258.5,3.05,9.55,377.5,403.55,331.41
2018,3,3,11,0,181.0,277.0,3.1,9.6,397.0,411.18,336.42
2018,3,3,11,15,129.0,256.0,3.15,9.6,342.5,344.05,281.44
2018,3,3,11,30,77.0,235.0,3.2,9.6,288.0,272.18,222.33
2018,3,3,11,45,39.5,155.0,3.25,9.55,182.0,168.21,136.61
2018,3,3,12,0,2.0,75.0,3.3,9.5,76.0,67.79,51.99
2018,3,3,12,15,17.0,130.0,3.35,9.45,142.0,127.48,102.44
2018,3,3,12,30,32.0,185.0,3.4,9.4,208.0,183.43,148.84
2018,3,3,12,45,19.5,164.5,3.5,9.4,178.5,156.28,126.1
2018,3,3,13,0,7.0,144.0,3.6,9.4,149.0,130.48,104.62
2018,3,3,13,15,28.0,183.5,3.6,9.25,202.5,172.03,139.18
2018,3,3,13,30,49.0,223.0,3.6,9.1,256.0,209.62,169.84
2018,3,3,13,45,214.0,236.5,3.65,9.0,374.0,265.49,212.03
2018,3,3,14,0,379.0,250.0,3.7,8.9,492.0,307.73,239.97
2018,3,3,14,15,441.5,222.5,3.7,8.75,491.5,272.77,206.6
2018,3,3,14,30,504.0,195.0,3.7,8.6,491.0,235.08,170.79
2018,3,3,14,45,381.5,198.5,3.7,8.5,415.0,188.6,137.41
2018,3,3,15,0,259.0,202.0,3.7,8.4,339.0,161.92,123.22
2018,3,3,15,15,141.0,160.0,3.7,8.4,234.0,122.12,98.23
2018,3,3,15,30,23.0,118.0,3.7,8.4,129.0,97.16,82.18
2018,3,3,15,45,48.5,107.0,3.35,8.15,126.5,88.97,75.14
2018,3,3,16,0,74.0,96.0,3.0,7.9,124.0,76.47,64.1
2018,3,3,16,15,53.0,79.5,2.7,7.65,98.0,67.67,56.28
2018,3,3,16,30,32.0,63.0,2.4,7.4,72.0,54.46,44.32
2018,3,3,16,45,36.0,56.5,2.1,7.15,65.0,48.86,39.14
2018,3,3,17,0,40.0,50.0,1.8,6.9,58.0,43.11,33.63
2018,3,3,17,15,31.5,37.0,1.7,6.6,42.0,32.25,23.31
2018,3,3,17,30,23.0,24.0,1.6,6.3,26.0,21.23,12.29
2018,3,3,17,45,18.5,14.5,1.5,5.95,15.5,12.55,0.0
2018,3,3,18,0,14.0,5.0,1.4,5.6,5.0,4.55,0.0
2018,3,3,18,15,7.0,2.5,1.45,5.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,117.79,0.0
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,271.71,161.87
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,375.66,304.11
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,477.05,392.47
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,540.19,444.65
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,611.75,500.48
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,663.7,538.93
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,714.48,575.14
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,751.56,601.02
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,786.27,624.88
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,801.61,633.83
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,821.27,646.04
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,832.99,652.61
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,841.24,656.95
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,835.12,651.08
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,825.48,643.04
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,823.76,639.96
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,818.03,634.11
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,799.23,620.14
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,776.92,603.94
