Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,23.0,12.38
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,16.37,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,12.0,5.0,1.9,5.5,5.5,0.0,0.0
2018,3,15,6,30,24.0,10.0,2.2,6.4,11.0,23.42,0.0
2018,3,15,6,45,94.0,28.0,2.5,7.3,39.0,116.9,75.49
2018,3,15,7,0,164.0,46.0,2.8,8.2,67.0,191.28,157.43
2018,3,15,7,15,376.0,50.0,3.0,8.65,127.5,364.11,308.81
2018,3,15,7,30,588.0,54.0,3.2,9.1,188.0,534.64,452.3
2018,3,15,7,45,497.5,75.0,3.4,9.6,207.5,506.25,430.0
2018,3,15,8,0,407.0,96.0,3.6,10.1,227.0,464.97,395.38
2018,3,15,8,15,246.5,132.0,3.7,10.4,215.0,369.35,313.17
2018,3,15,8,30,86.0,168.0,3.8,10.7,203.0,252.18,211.11
2018,3,15,8,45,184.5,169.0,3.95,10.95,256.5,345.98,291.14
2018,3,15,9,0,283.0,170.0,4.1,11.2,310.0,443.55,371.48
2018,3,15,9,15,210.0,169.5,4.15,11.35,278.5,378.17,315.55
2018,3,15,9,30,137.0,169.0,4.2,11.5,247.0,297.34,247.25
2018,3,15,9,45,73.5,156.5,4.25,11.7,198.5,226.57,186.72
2018,3,15,10,0,10.0,144.0,4.3,11.9,150.0,138.62,111.31
2018,3,15,10,15,20.0,161.5,4.35,11.95,174.5,170.66,138.05
2018,3,15,10,30,30.0,179.0,4.4,12.0,199.0,194.82,157.92
2018,3,15,10,45,46.0,242.0,4.4,12.05,274.5,268.32,217.68
2018,3,15,11,0,62.0,305.0,4.4,12.1,350.0,340.12,274.84
2018,3,15,11,15,35.5,238.0,4.5,12.15,264.0,249.65,201.34
2018,3,15,11,30,9.0,171.0,4.6,12.2,178.0,159.58,127.34
2018,3,15,11,45,9.0,175.5,4.65,12.2,182.5,162.99,130.16
2018,3,15,12,0,9.0,180.0,4.7,12.2,187.0,166.32,132.81
2018,3,15,12,15,11.0,163.5,4.8,12.25,172.0,152.24,121.26
2018,3,15,12,30,13.0,147.0,4.9,12.3,157.0,139.37,110.71
2018,3,15,12,45,14.0,156.5,5.05,12.35,167.0,146.84,116.84
2018,3,15,13,0,15.0,166.0,5.2,12.4,177.0,153.96,122.65
2018,3,15,13,15,45.0,193.5,5.15,12.3,226.0,189.63,151.93
2018,3,15,13,30,75.0,221.0,5.1,12.2,275.0,219.55,175.92
2018,3,15,13,45,116.0,230.5,5.0,12.1,311.5,235.47,187.85
2018,3,15,14,0,157.0,240.0,4.9,12.0,348.0,246.4,195.02
2018,3,15,14,15,177.5,231.0,4.8,11.9,348.0,233.11,182.52
2018,3,15,14,30,198.0,222.0,4.7,11.8,348.0,210.24,162.02
2018,3,15,14,45,106.5,178.5,4.6,11.75,246.0,157.51,122.07
2018,3,15,15,0,15.0,135.0,4.5,11.7,144.0,118.24,93.85
2018,3,15,15,15,22.5,132.5,4.5,11.7,144.5,110.16,87.36
2018,3,15,15,30,30.0,130.0,4.5,11.7,145.0,106.25,88.93
2018,3,15,15,45,45.5,116.0,4.3,11.6,136.5,95.99,80.15
2018,3,15,16,0,61.0,102.0,4.1,11.5,128.0,80.69,66.82
2018,3,15,16,15,58.5,99.0,4.0,11.3,121.5,82.67,68.82
2018,3,15,16,30,56.0,96.0,3.9,11.1,115.0,79.63,66.26
2018,3,15,16,45,65.0,87.5,3.8,10.9,106.0,69.64,57.34
2018,3,15,17,0,74.0,79.0,3.7,10.7,97.0,62.97,51.21
2018,3,15,17,15,54.5,60.5,3.65,10.45,72.0,49.05,38.35
2018,3,15,17,30,35.0,42.0,3.6,10.2,47.0,35.8,25.9
2018,3,15,17,45,34.0,27.5,3.5,9.95,30.5,23.12,12.8
2018,3,15,18,0,33.0,13.0,3.4,9.7,14.0,11.82,0.0
2018,3,15,18,15,16.5,6.5,3.45,9.7,7.0,5.91,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.5,2.0,8.1,2.5,0.0,0.0
2018,3,16,6,30,6.0,5.0,2.2,8.3,5.0,8.15,0.0
2018,3,16,6,45,3.0,11.0,2.4,8.5,11.0,11.58,2.83
2018,3,16,7,0,0.0,17.0,2.6,8.7,17.0,14.94,7.0
2018,3,16,7,15,0.5,24.5,2.75,8.75,24.5,21.91,13.34
2018,3,16,7,30,1.0,32.0,2.9,8.8,32.0,28.92,19.66
2018,3,16,7,45,29.0,50.5,3.05,8.85,60.0,69.86,56.49
2018,3,16,8,0,57.0,69.0,3.2,8.9,88.0,122.92,103.39
2018,3,16,8,15,48.5,63.0,3.3,9.05,81.0,108.28,90.31
2018,3,16,8,30,40.0,57.0,3.4,9.2,74.0,94.19,77.7
2018,3,16,8,45,39.5,79.0,3.55,9.3,97.0,108.16,89.37
2018,3,16,9,0,39.0,101.0,3.7,9.4,120.0,130.24,107.79
2018,3,16,9,15,256.0,133.5,3.8,9.5,278.5,375.69,318.35
2018,3,16,9,30,473.0,166.0,3.9,9.6,437.0,614.93,510.81
2018,3,16,9,45,682.0,128.5,4.0,9.75,547.0,755.4,618.28
2018,3,16,10,0,891.0,91.0,4.1,9.9,657.0,872.59,703.76
2018,3,16,10,15,901.0,92.5,4.15,9.95,688.5,872.43,701.61
2018,3,16,10,30,911.0,94.0,4.2,10.0,720.0,868.72,698.0
2018,3,16,10,45,879.0,101.5,4.3,10.1,722.5,833.51,671.53
2018,3,16,11,0,847.0,109.0,4.4,10.2,725.0,795.92,643.39
2018,3,16,11,15,562.0,185.5,4.4,10.35,598.0,638.32,520.05
2018,3,16,11,30,277.0,262.0,4.4,10.5,471.0,465.51,379.39
2018,3,16,11,45,276.5,280.0,4.45,10.65,490.5,468.72,381.44
2018,3,16,12,0,276.0,298.0,4.5,10.8,510.0,470.22,381.46
2018,3,16,12,15,168.5,274.5,4.55,10.95,404.0,359.97,292.06
2018,3,16,12,30,61.0,251.0,4.6,11.1,298.0,260.33,210.24
2018,3,16,12,45,208.0,252.5,4.65,11.3,410.0,342.6,277.79
2018,3,16,13,0,355.0,254.0,4.7,11.5,522.0,407.49,328.59
2018,3,16,13,15,631.5,179.5,4.75,11.55,645.0,456.16,364.79
2018,3,16,13,30,908.0,105.0,4.8,11.6,768.0,484.03,380.59
2018,3,16,13,45,837.0,128.0,4.85,11.65,724.5,424.21,328.22
2018,3,16,14,0,766.0,151.0,4.9,11.7,681.0,367.9,278.84
2018,3,16,14,15,724.0,157.0,4.9,11.65,640.5,315.81,232.48
2018,3,16,14,30,682.0,163.0,4.9,11.6,600.0,267.36,189.82
2018,3,16,14,45,620.5,166.5,4.95,11.55,547.0,217.84,149.15
2018,3,16,15,0,559.0,170.0,5.0,11.5,494.0,175.27,118.04
2018,3,16,15,15,636.0,138.5,5.0,11.5,481.0,120.1,78.44
2018,3,16,15,30,713.0,107.0,5.0,11.5,468.0,69.21,56.21
2018,3,16,15,45,689.0,102.5,4.85,11.25,424.5,68.14,55.52
2018,3,16,16,0,665.0,98.0,4.7,11.0,381.0,67.05,54.76
2018,3,16,16,15,685.0,84.0,4.4,10.65,344.0,59.01,47.76
2018,3,16,16,30,705.0,70.0,4.1,10.3,307.0,50.49,40.22
2018,3,16,16,45,657.5,64.0,3.8,9.95,256.5,47.33,37.42
2018,3,16,17,0,610.0,58.0,3.5,9.6,206.0,44.09,34.42
2018,3,16,17,15,529.5,50.5,3.25,9.2,157.0,39.4,29.93
2018,3,16,17,30,449.0,43.0,3.0,8.8,108.0,34.66,25.13
2018,3,16,17,45,308.5,31.5,2.8,8.4,68.0,25.99,15.59
2018,3,16,18,0,168.0,20.0,2.6,8.0,28.0,15.91,0.0
2018,3,16,18,15,84.0,10.0,2.5,7.8,14.0,9.1,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,15,27.5,7.0,1.35,6.35,8.0,0.0,0.0
2018,3,17,6,30,55.0,14.0,1.5,7.0,16.0,46.0,0.0
2018,3,17,6,45,128.5,28.0,1.65,7.6,43.0,155.87,114.24
2018,3,17,7,0,202.0,42.0,1.8,8.2,70.0,224.63,186.47
2018,3,17,7,15,204.0,56.5,1.95,8.55,95.0,248.59,210.32
2018,3,17,7,30,206.0,71.0,2.1,8.9,120.0,254.86,217.78
2018,3,17,7,45,127.0,98.5,2.2,9.2,131.0,218.69,185.91
2018,3,17,8,0,48.0,126.0,2.3,9.5,142.0,176.42,147.67
2018,3,17,8,15,69.0,143.0,2.25,9.75,170.0,210.25,176.54
2018,3,17,8,30,90.0,160.0,2.2,10.0,198.0,244.61,205.07
2018,3,17,8,45,197.0,176.0,2.2,10.25,271.5,365.81,306.27
2018,3,17,9,0,304.0,192.0,2.2,10.5,345.0,489.77,405.17
2018,3,17,9,15,247.5,196.5,2.1,10.65,328.0,443.47,365.13
2018,3,17,9,30,191.0,201.0,2.0,10.8,311.0,380.59,313.17
2018,3,17,9,45,230.5,223.5,1.95,11.0,365.0,450.83,367.96
2018,3,17,10,0,270.0,246.0,1.9,11.2,419.0,503.67,407.51
2018,3,17,10,15,350.0,247.5,1.85,11.35,483.0,565.69,454.63
2018,3,17,10,30,430.0,249.0,1.8,11.5,547.0,638.43,508.06
2018,3,17,10,45,314.0,286.0,1.75,11.65,507.5,556.13,442.09
2018,3,17,11,0,198.0,323.0,1.7,11.8,468.0,477.82,379.6
2018,3,17,11,15,216.0,332.0,1.7,12.0,493.5,490.76,389.33
2018,3,17,11,30,234.0,341.0,1.7,12.2,519.0,510.02,402.93
2018,3,17,11,45,210.0,353.0,1.7,12.4,514.0,483.11,381.15
2018,3,17,12,0,186.0,365.0,1.7,12.6,509.0,464.77,366.09
2018,3,17,12,15,104.0,292.0,1.75,12.65,372.5,334.0,265.0
2018,3,17,12,30,22.0,219.0,1.8,12.7,236.0,208.51,165.4
2018,3,17,12,45,22.5,229.5,1.85,12.75,246.5,215.15,171.05
2018,3,17,13,0,23.0,240.0,1.9,12.8,257.0,221.31,175.88
2018,3,17,13,15,51.0,265.5,1.95,12.8,303.0,252.45,200.66
2018,3,17,13,30,79.0,291.0,2.0,12.8,349.0,279.48,221.57
2018,3,17,13,45,202.0,275.5,2.05,12.8,417.5,303.6,238.51
2018,3,17,14,0,325.0,260.0,2.1,12.8,486.0,312.2,241.17
2018,3,17,14,15,175.5,223.5,2.1,12.75,345.0,228.13,176.67
2018,3,17,14,30,26.0,187.0,2.1,12.7,204.0,160.53,126.96
2018,3,17,14,45,120.5,208.0,2.1,12.6,279.0,181.15,139.97
2018,3,17,15,0,215.0,229.0,2.1,12.5,354.0,194.28,147.12
2018,3,17,15,15,213.5,223.5,2.1,12.5,340.0,173.12,133.22
2018,3,17,15,30,212.0,218.0,2.1,12.5,326.0,155.2,130.85
2018,3,17,15,45,278.0,180.0,1.9,12.3,308.0,125.3,105.36
2018,3,17,16,0,344.0,142.0,1.7,12.1,290.0,95.91,79.97
2018,3,17,16,15,447.0,116.0,1.5,11.7,283.5,80.87,67.01
2018,3,17,16,30,550.0,90.0,1.3,11.3,277.0,65.06,53.13
2018,3,17,16,45,552.5,77.0,1.05,10.95,238.5,57.13,46.12
2018,3,17,17,0,555.0,64.0,0.8,10.6,200.0,48.72,38.5
2018,3,17,17,15,485.5,55.5,0.85,10.05,154.0,43.46,33.54
2018,3,17,17,30,416.0,47.0,0.9,9.5,108.0,38.11,28.2
2018,3,17,17,45,285.0,34.0,0.95,8.95,68.0,28.19,17.7
2018,3,17,18,0,154.0,21.0,1.0,8.4,28.0,16.67,0.0
2018,3,17,18,15,77.0,10.5,1.0,8.15,14.0,9.55,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,88.5,10.0,0.4,5.2,14.0,9.1,0.0
2018,3,18,6,30,177.0,20.0,0.4,5.5,28.0,152.49,0.0
2018,3,18,6,45,310.0,31.5,0.4,5.85,67.5,279.91,213.38
2018,3,18,7,0,443.0,43.0,0.4,6.2,107.0,394.51,324.33
2018,3,18,7,15,402.0,59.5,0.45,6.8,135.5,398.23,331.74
2018,3,18,7,30,361.0,76.0,0.5,7.4,164.0,395.36,331.51
2018,3,18,7,45,291.0,100.5,0.6,8.05,182.0,363.09,305.5
2018,3,18,8,0,221.0,125.0,0.7,8.7,200.0,341.96,286.8
2018,3,18,8,15,246.0,147.0,0.75,9.45,242.5,390.37,324.89
2018,3,18,8,30,271.0,169.0,0.8,10.2,285.0,438.14,360.74
2018,3,18,8,45,292.5,186.5,0.85,10.95,324.5,476.42,388.36
2018,3,18,9,0,314.0,204.0,0.9,11.7,364.0,513.72,414.67
2018,3,18,9,15,296.5,226.5,0.95,12.1,387.5,521.95,418.27
2018,3,18,9,30,279.0,249.0,1.0,12.5,411.0,528.13,420.63
2018,3,18,9,45,230.0,273.5,1.05,12.95,413.0,492.09,390.93
2018,3,18,10,0,181.0,298.0,1.1,13.4,415.0,470.5,372.18
2018,3,18,10,15,185.0,314.0,1.05,13.65,438.5,483.98,380.93
2018,3,18,10,30,189.0,330.0,1.0,13.9,462.0,496.23,388.39
2018,3,18,10,45,236.0,335.5,0.95,14.15,505.5,531.69,413.99
2018,3,18,11,0,283.0,341.0,0.9,14.4,549.0,575.51,444.65
2018,3,18,11,15,264.0,350.0,0.8,14.55,547.5,555.97,427.82
2018,3,18,11,30,245.0,359.0,0.7,14.7,546.0,536.06,411.46
2018,3,18,11,45,219.5,368.5,0.6,14.85,537.5,504.9,387.03
2018,3,18,12,0,194.0,378.0,0.5,15.0,529.0,482.48,369.0
2018,3,18,12,15,207.0,377.0,0.45,14.9,538.0,476.74,364.46
2018,3,18,12,30,220.0,376.0,0.4,14.8,547.0,469.45,358.51
2018,3,18,12,45,245.5,367.5,0.35,14.7,556.5,461.49,352.09
2018,3,18,13,0,271.0,359.0,0.3,14.6,566.0,450.54,343.18
2018,3,18,13,15,237.5,356.0,0.4,14.5,535.0,413.75,316.13
2018,3,18,13,30,204.0,353.0,0.5,14.4,504.0,379.07,290.57
2018,3,18,13,45,226.5,339.0,0.6,14.3,501.5,360.8,276.41
2018,3,18,14,0,249.0,325.0,0.7,14.2,499.0,335.04,255.72
2018,3,18,14,15,219.5,313.5,0.7,14.1,462.0,304.5,231.87
2018,3,18,14,30,190.0,302.0,0.7,14.0,425.0,271.79,206.73
2018,3,18,14,45,153.0,283.0,0.75,13.85,378.5,236.29,180.4
2018,3,18,15,0,116.0,264.0,0.8,13.7,332.0,205.24,158.23
2018,3,18,15,15,98.5,241.5,0.8,13.7,296.5,186.49,145.81
2018,3,18,15,30,81.0,219.0,0.8,13.7,261.0,163.32,136.5
2018,3,18,15,45,74.5,197.0,0.7,13.25,232.5,148.89,124.83
2018,3,18,16,0,68.0,175.0,0.6,12.8,204.0,134.05,112.61
2018,3,18,16,15,81.0,152.5,0.65,12.45,183.0,118.65,99.77
2018,3,18,16,30,94.0,130.0,0.7,12.1,162.0,98.74,82.69
2018,3,18,16,45,60.5,106.5,0.7,11.7,126.0,85.64,71.32
2018,3,18,17,0,27.0,83.0,0.7,11.3,90.0,68.06,55.65
2018,3,18,17,15,76.0,66.5,0.75,11.05,79.5,53.52,42.38
2018,3,18,17,30,125.0,50.0,0.8,10.8,69.0,39.49,29.31
2018,3,18,17,45,76.0,33.5,0.85,10.55,43.5,26.88,16.76
2018,3,18,18,0,27.0,17.0,0.9,10.3,18.0,14.48,0.0
2018,3,18,18,15,13.5,8.5,0.9,10.2,9.0,7.73,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,109.5,10.5,1.25,5.0,16.0,72.65,0.0
2018,3,19,6,30,219.0,21.0,1.4,5.8,32.0,182.51,0.0
2018,3,19,6,45,360.0,31.0,1.5,6.6,74.0,313.57,245.86
2018,3,19,7,0,501.0,41.0,1.6,7.4,116.0,434.03,360.67
2018,3,19,7,15,585.0,47.0,1.75,8.1,167.5,516.9,432.3
2018,3,19,7,30,669.0,53.0,1.9,8.8,219.0,597.53,498.07
2018,3,19,7,45,718.5,57.5,2.05,9.55,272.5,658.57,545.38
2018,3,19,8,0,768.0,62.0,2.2,10.3,326.0,719.35,590.39
2018,3,19,8,15,797.5,66.5,2.35,10.95,377.0,763.01,621.11
2018,3,19,8,30,827.0,71.0,2.5,11.6,428.0,804.77,649.62
2018,3,19,8,45,828.5,78.5,2.65,12.3,470.5,824.18,661.05
2018,3,19,9,0,830.0,86.0,2.8,13.0,513.0,840.27,670.05
2018,3,19,9,15,749.5,116.5,2.8,13.4,526.5,813.53,647.71
2018,3,19,9,30,669.0,147.0,2.8,13.8,540.0,776.95,618.7
2018,3,19,9,45,783.0,121.0,2.8,14.15,609.0,837.12,660.33
2018,3,19,10,0,897.0,95.0,2.8,14.5,678.0,891.32,696.11
2018,3,19,10,15,817.0,129.5,2.7,14.8,679.5,857.72,669.07
2018,3,19,10,30,737.0,164.0,2.6,15.1,681.0,817.27,638.14
2018,3,19,10,45,610.5,220.5,2.55,15.4,658.5,752.92,588.13
2018,3,19,11,0,484.0,277.0,2.5,15.7,636.0,685.06,534.62
2018,3,19,11,15,478.5,286.5,2.5,16.05,647.5,672.02,523.76
2018,3,19,11,30,473.0,296.0,2.5,16.4,659.0,657.1,511.13
2018,3,19,11,45,481.0,296.5,2.5,16.7,669.0,642.02,498.85
2018,3,19,12,0,489.0,297.0,2.5,17.0,679.0,624.81,484.91
2018,3,19,12,15,432.5,318.5,2.4,17.3,656.5,581.37,450.26
2018,3,19,12,30,376.0,340.0,2.3,17.6,634.0,537.88,415.8
2018,3,19,12,45,327.5,350.0,2.25,17.9,604.0,495.67,382.63
2018,3,19,13,0,279.0,360.0,2.2,18.2,574.0,456.27,351.54
2018,3,19,13,15,259.0,356.5,2.05,18.4,552.0,423.34,325.36
2018,3,19,13,30,239.0,353.0,1.9,18.6,530.0,395.0,302.52
2018,3,19,13,45,223.5,343.0,1.75,18.75,504.5,363.22,277.13
2018,3,19,14,0,208.0,333.0,1.6,18.9,479.0,332.86,252.82
2018,3,19,14,15,217.0,315.0,1.45,18.7,461.5,305.51,230.49
2018,3,19,14,30,226.0,297.0,1.3,18.5,444.0,277.41,207.43
2018,3,19,14,45,306.0,260.0,1.2,18.3,447.5,240.65,174.95
2018,3,19,15,0,386.0,223.0,1.1,18.1,451.0,202.93,142.72
2018,3,19,15,15,499.5,178.0,1.1,18.1,450.5,144.86,98.19
2018,3,19,15,30,613.0,133.0,1.1,18.1,450.0,85.88,68.9
2018,3,19,15,45,459.5,150.5,0.85,17.6,375.5,99.93,81.43
2018,3,19,16,0,306.0,168.0,0.6,17.1,301.0,118.77,97.9
2018,3,19,16,15,310.0,145.5,0.6,16.75,266.5,105.2,86.57
2018,3,19,16,30,314.0,123.0,0.6,16.4,232.0,91.0,74.6
2018,3,19,16,45,281.5,104.5,0.6,16.05,190.5,78.65,64.01
2018,3,19,17,0,249.0,86.0,0.6,15.7,149.0,65.86,52.78
2018,3,19,17,15,224.0,69.5,0.75,15.1,116.5,54.07,42.19
2018,3,19,17,30,199.0,53.0,0.9,14.5,84.0,41.88,30.97
2018,3,19,17,45,133.0,36.5,1.0,13.95,54.0,29.23,18.63
2018,3,19,18,0,67.0,20.0,1.1,13.4,24.0,16.31,0.0
2018,3,19,18,15,33.5,10.0,1.1,13.1,12.0,9.1,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,7.0,3.5,0.7,9.85,4.0,7.24,0.0
2018,3,20,6,30,14.0,7.0,0.9,9.9,8.0,16.54,0.0
2018,3,20,6,45,7.0,12.0,1.15,10.0,12.5,15.34,6.96
2018,3,20,7,0,0.0,17.0,1.4,10.1,17.0,14.94,7.11
2018,3,20,7,15,0.0,20.5,1.35,10.25,20.5,18.02,9.98
2018,3,20,7,30,0.0,24.0,1.3,10.4,24.0,21.11,12.78
2018,3,20,7,45,0.0,31.5,1.25,10.55,31.5,27.74,18.58
2018,3,20,8,0,0.0,39.0,1.2,10.7,39.0,34.38,24.32
2018,3,20,8,15,0.0,40.0,1.2,10.9,40.0,35.27,25.01
2018,3,20,8,30,0.0,41.0,1.2,11.1,41.0,36.17,25.69
2018,3,20,8,45,0.0,55.5,1.2,11.3,55.5,49.03,36.6
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,61.92,47.41
2018,3,20,9,15,0.0,75.0,1.5,11.6,75.0,66.39,51.01
2018,3,20,9,30,0.0,80.0,1.8,11.7,80.0,70.86,54.61
2018,3,20,9,45,0.5,105.5,2.1,11.8,106.0,94.46,74.26
2018,3,20,10,0,1.0,131.0,2.4,11.9,132.0,118.55,94.09
2018,3,20,10,15,1.0,133.0,2.65,11.95,134.0,120.17,95.22
2018,3,20,10,30,1.0,135.0,2.9,12.0,136.0,121.81,96.41
2018,3,20,10,45,0.5,124.5,3.2,12.05,125.0,111.59,87.8
2018,3,20,11,0,0.0,114.0,3.5,12.1,114.0,101.55,79.38
2018,3,20,11,15,0.0,119.5,3.55,12.15,119.5,106.46,83.37
2018,3,20,11,30,0.0,125.0,3.6,12.2,125.0,111.34,87.3
2018,3,20,11,45,0.0,126.0,3.7,12.3,126.0,112.13,87.88
2018,3,20,12,0,0.0,127.0,3.8,12.4,127.0,112.92,88.47
2018,3,20,12,15,0.0,119.5,3.85,12.35,119.5,106.15,82.9
2018,3,20,12,30,0.0,112.0,3.9,12.3,112.0,99.43,77.38
2018,3,20,12,45,0.0,96.0,3.95,12.3,96.0,85.27,65.69
2018,3,20,13,0,0.0,80.0,4.0,12.3,80.0,71.03,53.91
2018,3,20,13,15,0.0,77.0,3.85,12.3,77.0,68.35,51.72
2018,3,20,13,30,0.0,74.0,3.7,12.3,74.0,65.66,49.53
2018,3,20,13,45,0.0,71.5,3.6,12.35,71.5,63.41,47.71
2018,3,20,14,0,0.0,69.0,3.5,12.4,69.0,61.17,45.89
2018,3,20,14,15,0.0,67.0,3.4,12.35,67.0,59.37,44.47
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,57.57,43.06
2018,3,20,14,45,0.0,69.0,3.2,12.3,69.0,61.1,46.14
2018,3,20,15,0,0.0,73.0,3.1,12.3,73.0,64.63,49.24
2018,3,20,15,15,0.0,72.5,3.1,12.3,72.5,64.17,48.98
2018,3,20,15,30,0.0,72.0,3.1,12.3,72.0,63.7,51.13
2018,3,20,15,45,0.0,67.5,2.95,12.05,67.5,59.68,47.77
2018,3,20,16,0,0.0,63.0,2.8,11.8,63.0,55.67,44.39
2018,3,20,16,15,0.5,66.0,2.85,11.7,66.0,58.33,46.93
2018,3,20,16,30,1.0,69.0,2.9,11.6,69.0,60.98,49.42
2018,3,20,16,45,0.5,58.0,2.95,11.5,58.0,51.23,40.71
2018,3,20,17,0,0.0,47.0,3.0,11.4,47.0,41.47,31.86
2018,3,20,17,15,0.0,38.0,2.85,11.25,38.0,33.5,24.5
2018,3,20,17,30,0.0,29.0,2.7,11.1,29.0,25.55,17.02
2018,3,20,17,45,6.5,19.0,2.55,10.9,19.5,17.06,8.79
2018,3,20,18,0,13.0,9.0,2.4,10.7,10.0,8.08,0.0
2018,3,20,18,15,6.5,4.5,2.75,10.8,5.0,4.09,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,11.5,3.0,2.73,0.0
2018,3,21,6,30,0.0,6.0,1.7,11.8,6.0,5.26,0.0
2018,3,21,6,45,0.0,10.0,1.65,12.1,10.0,8.78,1.48
2018,3,21,7,0,0.0,14.0,1.6,12.4,14.0,12.3,4.79
2018,3,21,7,15,0.0,16.0,1.7,12.7,16.0,14.06,6.44
2018,3,21,7,30,0.0,18.0,1.8,13.0,18.0,15.82,8.03
2018,3,21,7,45,0.0,21.5,1.85,13.3,21.5,18.91,10.71
2018,3,21,8,0,0.0,25.0,1.9,13.6,25.0,22.01,13.35
2018,3,21,8,15,0.0,30.0,2.05,13.85,30.0,26.43,17.09
2018,3,21,8,30,0.0,35.0,2.2,14.1,35.0,30.86,20.79
2018,3,21,8,45,0.0,37.0,2.3,14.4,37.0,32.65,22.2
2018,3,21,9,0,0.0,39.0,2.4,14.7,39.0,34.43,23.6
2018,3,21,9,15,0.0,62.0,2.55,15.0,62.0,54.84,40.64
2018,3,21,9,30,0.0,85.0,2.7,15.3,85.0,75.31,57.53
2018,3,21,9,45,1.0,117.0,2.85,15.6,117.5,105.63,82.38
2018,3,21,10,0,2.0,149.0,3.0,15.9,150.0,136.38,107.25
2018,3,21,10,15,3.0,164.5,3.15,16.25,166.5,151.42,119.1
2018,3,21,10,30,4.0,180.0,3.3,16.6,183.0,166.31,130.77
2018,3,21,10,45,9.5,215.5,3.45,17.0,222.5,203.54,160.33
2018,3,21,11,0,15.0,251.0,3.6,17.4,262.0,240.21,189.03
2018,3,21,11,15,14.5,254.0,3.7,17.65,265.0,241.06,189.24
2018,3,21,11,30,14.0,257.0,3.8,17.9,268.0,241.9,189.56
2018,3,21,11,45,12.5,247.5,3.9,18.15,257.5,230.65,180.41
2018,3,21,12,0,11.0,238.0,4.0,18.4,247.0,219.69,171.55
2018,3,21,12,15,13.5,252.5,3.9,18.45,263.5,232.87,181.86
2018,3,21,12,30,16.0,267.0,3.8,18.5,280.0,245.5,191.65
2018,3,21,12,45,24.5,288.5,3.75,18.5,308.0,267.0,208.47
2018,3,21,13,0,33.0,310.0,3.7,18.5,336.0,285.44,222.75
2018,3,21,13,15,31.5,303.5,3.6,18.5,328.0,274.37,214.01
2018,3,21,13,30,30.0,297.0,3.5,18.5,320.0,263.49,205.51
2018,3,21,13,45,50.0,303.0,3.4,18.5,339.5,270.77,210.93
2018,3,21,14,0,70.0,309.0,3.3,18.5,359.0,275.28,213.84
2018,3,21,14,15,114.0,306.5,3.35,18.55,383.5,271.41,209.28
2018,3,21,14,30,158.0,304.0,3.4,18.6,408.0,267.59,204.15
2018,3,21,14,45,174.5,285.0,3.45,18.6,394.0,243.14,183.78
2018,3,21,15,0,191.0,266.0,3.5,18.6,380.0,217.15,162.94
2018,3,21,15,15,180.5,245.5,3.5,18.6,347.0,186.97,141.71
2018,3,21,15,30,170.0,225.0,3.5,18.6,314.0,158.93,131.11
2018,3,21,15,45,137.5,204.0,3.35,18.15,271.5,146.19,120.92
2018,3,21,16,0,105.0,183.0,3.2,17.7,229.0,133.02,110.21
2018,3,21,16,15,96.5,151.0,3.15,17.4,189.5,112.98,93.36
2018,3,21,16,30,88.0,119.0,3.1,17.1,150.0,91.9,75.36
2018,3,21,16,45,195.0,100.0,3.05,16.75,154.5,75.11,60.84
2018,3,21,17,0,302.0,81.0,3.0,16.4,159.0,59.33,46.94
2018,3,21,17,15,303.0,66.0,2.95,16.2,129.5,49.44,37.98
2018,3,21,17,30,304.0,51.0,2.9,16.0,100.0,39.04,28.38
2018,3,21,17,45,215.5,37.5,2.85,15.8,66.0,29.14,18.72
2018,3,21,18,0,127.0,24.0,2.8,15.6,32.0,18.93,0.0
2018,3,21,18,15,63.5,12.0,2.9,15.5,16.0,10.91,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,3.35,13.35,5.0,4.55,0.0
2018,3,22,6,30,0.0,10.0,3.4,13.4,10.0,8.78,0.0
2018,3,22,6,45,0.0,18.0,3.4,13.45,18.0,15.83,7.25
2018,3,22,7,0,0.0,26.0,3.4,13.5,26.0,22.89,13.7
2018,3,22,7,15,0.0,34.0,3.5,13.65,34.0,29.96,19.99
2018,3,22,7,30,0.0,42.0,3.6,13.8,42.0,37.03,26.19
2018,3,22,7,45,0.0,38.5,3.7,13.9,38.5,33.93,23.56
2018,3,22,8,0,0.0,35.0,3.8,14.0,35.0,30.84,20.88
2018,3,22,8,15,0.0,39.0,3.9,14.1,39.0,34.39,23.84
2018,3,22,8,30,0.0,43.0,4.0,14.2,43.0,37.94,26.78
2018,3,22,8,45,0.0,47.0,4.05,14.35,47.0,41.5,29.69
2018,3,22,9,0,0.0,51.0,4.1,14.5,51.0,45.06,32.57
2018,3,22,9,15,0.5,73.5,4.25,14.55,74.0,65.5,49.66
2018,3,22,9,30,1.0,96.0,4.4,14.6,97.0,86.13,66.74
2018,3,22,9,45,33.5,173.0,4.6,14.7,195.5,197.31,159.34
2018,3,22,10,0,66.0,250.0,4.8,14.8,294.0,304.36,246.02
2018,3,22,10,15,155.5,289.0,4.95,14.8,398.5,432.96,349.63
2018,3,22,10,30,245.0,328.0,5.1,14.8,503.0,556.5,446.31
2018,3,22,10,45,423.0,280.0,5.2,14.8,594.5,657.41,526.94
2018,3,22,11,0,601.0,232.0,5.3,14.8,686.0,743.99,595.08
2018,3,22,11,15,760.5,166.0,5.35,14.8,752.5,785.79,628.7
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,810.21,646.47
2018,3,22,11,45,914.5,104.5,5.45,14.8,825.0,780.41,624.06
2018,3,22,12,0,909.0,109.0,5.5,14.8,831.0,747.94,599.44
2018,3,22,12,15,697.5,187.0,5.55,14.9,741.0,646.06,517.26
2018,3,22,12,30,486.0,265.0,5.6,15.0,651.0,547.66,437.48
2018,3,22,12,45,697.0,186.5,5.6,15.05,734.0,577.71,461.43
2018,3,22,13,0,908.0,108.0,5.6,15.1,817.0,590.72,469.67
2018,3,22,13,15,916.5,101.5,5.6,15.1,805.0,545.16,430.36
2018,3,22,13,30,925.0,95.0,5.6,15.1,793.0,497.13,388.16
2018,3,22,13,45,922.0,93.0,5.6,15.15,770.5,445.86,342.25
2018,3,22,14,0,919.0,91.0,5.6,15.2,748.0,393.46,294.38
2018,3,22,14,15,911.5,90.0,5.55,15.1,718.0,339.59,244.82
2018,3,22,14,30,904.0,89.0,5.5,15.0,688.0,285.42,195.06
2018,3,22,14,45,892.5,87.0,5.5,14.85,651.0,229.72,145.77
2018,3,22,15,0,881.0,85.0,5.5,14.7,614.0,174.63,101.2
2018,3,22,15,15,864.0,82.5,5.5,14.7,570.5,119.63,65.91
2018,3,22,15,30,847.0,80.0,5.5,14.7,527.0,57.36,45.01
2018,3,22,15,45,826.5,78.0,5.4,14.1,481.0,56.85,44.84
2018,3,22,16,0,806.0,76.0,5.3,13.5,435.0,56.69,44.96
2018,3,22,16,15,777.0,72.5,5.15,12.95,385.5,55.35,44.0
2018,3,22,16,30,748.0,69.0,5.0,12.4,336.0,54.0,42.99
2018,3,22,16,45,702.0,64.5,4.85,11.9,284.0,51.72,41.08
2018,3,22,17,0,656.0,60.0,4.7,11.4,232.0,45.18,35.2
2018,3,22,17,15,585.5,53.5,4.55,10.8,181.5,41.38,31.64
2018,3,22,17,30,515.0,47.0,4.4,10.2,131.0,37.58,27.83
2018,3,22,17,45,381.5,36.5,4.25,9.55,86.5,29.94,20.09
2018,3,22,18,0,248.0,26.0,4.1,8.9,42.0,22.13,3.21
2018,3,22,18,15,124.0,13.0,4.05,8.65,21.0,11.82,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,1.15,5.05,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,1.1,5.3,2.0,0.0,0.0
2018,3,23,6,15,135.0,15.0,1.2,6.2,24.0,93.43,0.0
2018,3,23,6,30,257.0,28.0,1.3,7.1,46.0,226.24,119.78
2018,3,23,6,45,380.5,37.5,1.4,8.0,89.5,340.17,276.92
2018,3,23,7,0,504.0,47.0,1.5,8.9,133.0,451.52,375.58
2018,3,23,7,15,579.5,53.5,1.5,9.45,184.5,530.54,441.35
2018,3,23,7,30,655.0,60.0,1.5,10.0,236.0,612.21,505.48
2018,3,23,7,45,703.0,64.5,1.5,10.6,289.0,666.19,545.17
2018,3,23,8,0,751.0,69.0,1.5,11.2,342.0,726.05,587.44
2018,3,23,8,15,784.0,72.0,1.5,11.5,393.5,770.66,617.47
2018,3,23,8,30,817.0,75.0,1.5,11.8,445.0,813.46,645.4
2018,3,23,8,45,841.0,77.5,1.55,12.1,493.5,845.67,665.77
2018,3,23,9,0,865.0,80.0,1.6,12.4,542.0,866.85,678.25
2018,3,23,9,15,849.0,91.5,1.7,12.65,575.0,877.51,684.19
2018,3,23,9,30,833.0,103.0,1.8,12.9,608.0,875.83,681.71
2018,3,23,9,45,642.5,167.0,1.9,13.15,570.5,779.75,612.73
2018,3,23,10,0,452.0,231.0,2.0,13.4,533.0,667.03,527.06
2018,3,23,10,15,610.0,192.5,2.2,13.6,620.0,760.25,598.97
2018,3,23,10,30,768.0,154.0,2.4,13.8,707.0,842.15,657.56
2018,3,23,10,45,757.5,164.0,2.55,14.05,724.0,826.57,645.41
2018,3,23,11,0,747.0,174.0,2.7,14.3,741.0,808.09,632.11
2018,3,23,11,15,845.0,138.0,2.85,14.4,792.0,824.21,643.96
2018,3,23,11,30,943.0,102.0,3.0,14.5,843.0,832.37,649.91
2018,3,23,11,45,941.5,103.5,3.2,14.65,849.5,801.82,628.46
2018,3,23,12,0,940.0,105.0,3.4,14.8,856.0,768.42,604.96
2018,3,23,12,15,928.0,110.5,3.55,14.85,851.5,728.97,574.72
2018,3,23,12,30,916.0,116.0,3.7,14.9,847.0,687.6,542.43
2018,3,23,12,45,911.5,116.0,3.8,14.95,837.5,644.28,507.87
2018,3,23,13,0,907.0,116.0,3.9,15.0,828.0,599.16,471.07
2018,3,23,13,15,927.5,105.5,4.05,14.9,820.5,556.2,435.26
2018,3,23,13,30,948.0,95.0,4.2,14.8,813.0,509.68,395.33
2018,3,23,13,45,903.0,108.5,4.3,14.75,775.5,452.91,346.51
2018,3,23,14,0,858.0,122.0,4.4,14.7,738.0,394.09,295.42
2018,3,23,14,15,876.5,109.0,4.45,14.55,715.5,345.97,250.7
2018,3,23,14,30,895.0,96.0,4.5,14.4,693.0,290.68,199.72
2018,3,23,14,45,890.0,92.0,4.55,14.3,657.5,235.06,150.32
2018,3,23,15,0,885.0,88.0,4.6,14.2,622.0,179.39,104.83
2018,3,23,15,15,868.0,85.5,4.6,14.2,578.5,124.08,68.86
2018,3,23,15,30,851.0,83.0,4.6,14.2,535.0,61.57,48.79
2018,3,23,15,45,827.5,80.0,4.55,13.7,486.5,58.19,46.09
2018,3,23,16,0,804.0,77.0,4.5,13.2,438.0,57.32,45.56
2018,3,23,16,15,772.0,73.0,4.25,12.8,387.0,55.59,44.23
2018,3,23,16,30,740.0,69.0,4.0,12.4,336.0,53.83,42.84
2018,3,23,16,45,693.5,64.0,3.8,12.0,283.5,51.12,40.53
2018,3,23,17,0,647.0,59.0,3.6,11.6,231.0,44.21,34.32
2018,3,23,17,15,565.0,53.0,3.2,10.95,179.0,40.75,31.09
2018,3,23,17,30,483.0,47.0,2.8,10.3,127.0,37.34,27.67
2018,3,23,17,45,365.5,37.0,2.4,9.6,85.0,30.22,20.47
2018,3,23,18,0,248.0,27.0,2.0,8.9,43.0,22.96,5.7
2018,3,23,18,15,130.0,14.5,1.9,8.65,22.5,13.19,0.0
2018,3,23,18,30,12.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.75,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.0,7.15,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.0,7.2,2.0,0.0,0.0
2018,3,24,6,15,113.0,16.5,1.2,7.75,24.5,82.21,0.0
2018,3,24,6,30,217.0,31.0,1.4,8.3,47.0,213.26,130.36
2018,3,24,6,45,310.5,38.5,1.6,8.9,82.0,295.83,242.14
2018,3,24,7,0,404.0,46.0,1.8,9.5,117.0,381.45,319.82
2018,3,24,7,15,238.0,50.5,1.95,9.8,96.0,266.45,226.56
2018,3,24,7,30,72.0,55.0,2.1,10.1,75.0,118.82,99.42
2018,3,24,7,45,89.0,99.5,2.25,10.35,129.0,189.14,159.8
2018,3,24,8,0,106.0,144.0,2.4,10.6,183.0,259.4,218.21
2018,3,24,8,15,223.0,156.5,2.5,10.85,254.0,386.28,324.33
2018,3,24,8,30,340.0,169.0,2.6,11.1,325.0,501.0,416.84
2018,3,24,8,45,371.0,182.0,2.65,11.4,368.5,543.58,448.39
2018,3,24,9,0,402.0,195.0,2.7,11.7,412.0,602.65,492.01
2018,3,24,9,15,355.0,223.5,2.85,11.9,426.0,574.77,467.88
2018,3,24,9,30,308.0,252.0,3.0,12.1,440.0,561.45,455.1
2018,3,24,9,45,323.5,264.0,3.15,12.35,472.0,582.71,470.51
2018,3,24,10,0,339.0,276.0,3.3,12.6,504.0,602.29,484.35
2018,3,24,10,15,367.0,284.5,3.5,12.75,541.5,627.09,502.76
2018,3,24,10,30,395.0,293.0,3.7,12.9,579.0,649.63,519.34
2018,3,24,10,45,647.5,205.5,3.85,13.05,692.0,778.64,620.28
2018,3,24,11,0,900.0,118.0,4.0,13.2,805.0,868.6,685.93
2018,3,24,11,15,795.0,160.0,4.15,13.25,776.0,808.33,641.39
2018,3,24,11,30,690.0,202.0,4.3,13.3,747.0,745.02,593.12
2018,3,24,11,45,538.0,256.5,4.45,13.35,684.0,653.65,521.75
2018,3,24,12,0,386.0,311.0,4.6,13.4,621.0,570.75,455.69
2018,3,24,12,15,534.0,264.5,4.75,13.35,693.0,607.52,486.14
2018,3,24,12,30,682.0,218.0,4.9,13.3,765.0,634.06,507.14
2018,3,24,12,45,814.0,161.5,5.05,13.3,808.0,629.17,503.08
2018,3,24,13,0,946.0,105.0,5.2,13.3,851.0,613.34,489.26
2018,3,24,13,15,932.0,108.0,5.3,13.2,830.5,562.75,446.47
2018,3,24,13,30,918.0,111.0,5.4,13.1,810.0,511.47,402.13
2018,3,24,13,45,780.0,157.0,5.45,13.0,738.5,441.3,343.13
2018,3,24,14,0,642.0,203.0,5.5,12.9,667.0,379.97,291.83
2018,3,24,14,15,637.0,194.5,5.5,12.7,638.5,332.66,249.55
2018,3,24,14,30,632.0,186.0,5.5,12.5,610.0,285.54,207.25
2018,3,24,14,45,655.5,167.5,5.5,12.3,585.5,236.5,163.03
2018,3,24,15,0,679.0,149.0,5.5,12.1,561.0,185.01,119.39
2018,3,24,15,15,750.5,120.0,5.5,12.1,545.5,127.31,75.59
2018,3,24,15,30,822.0,91.0,5.5,12.1,530.0,68.9,55.69
2018,3,24,15,45,826.0,82.5,5.3,11.55,490.0,59.89,47.98
2018,3,24,16,0,830.0,74.0,5.1,11.0,450.0,55.15,44.01
2018,3,24,16,15,796.0,71.0,4.75,10.65,397.5,54.08,43.25
2018,3,24,16,30,762.0,68.0,4.4,10.3,345.0,53.03,42.48
2018,3,24,16,45,715.0,63.5,4.1,9.95,291.5,50.69,40.48
2018,3,24,17,0,668.0,59.0,3.8,9.6,238.0,44.2,34.6
2018,3,24,17,15,593.0,52.5,3.4,9.05,186.0,40.32,30.97
2018,3,24,17,30,518.0,46.0,3.0,8.5,134.0,36.42,27.1
2018,3,24,17,45,393.0,36.5,2.6,7.9,90.0,29.67,20.26
2018,3,24,18,0,268.0,27.0,2.2,7.3,46.0,22.81,7.39
2018,3,24,18,15,141.0,15.0,2.15,7.15,24.0,13.64,0.0
2018,3,24,18,30,14.0,3.0,2.1,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,2.0,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
