Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,8.5,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,4,14,5,45,115.0,16.5,1.35,9.85,25.0,82.54,0.0
2018,4,14,6,0,218.0,31.0,1.4,10.5,48.0,213.67,137.99
2018,4,14,6,15,328.0,42.0,1.55,11.15,89.5,310.6,252.59
2018,4,14,6,30,438.0,53.0,1.7,11.8,131.0,415.32,344.3
2018,4,14,6,45,509.5,61.5,1.8,12.4,181.0,495.31,411.27
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,578.48,476.99
2018,4,14,7,15,630.0,76.0,1.8,13.7,283.5,642.8,523.89
2018,4,14,7,30,679.0,82.0,1.7,14.4,336.0,707.77,568.86
2018,4,14,7,45,713.0,86.5,1.55,15.1,388.0,757.93,600.44
2018,4,14,8,0,747.0,91.0,1.4,15.8,440.0,801.95,626.22
2018,4,14,8,15,772.5,94.5,1.35,16.55,490.0,841.22,648.72
2018,4,14,8,30,798.0,98.0,1.3,17.3,540.0,878.33,669.11
2018,4,14,8,45,817.5,100.5,1.2,18.1,586.0,906.18,681.9
2018,4,14,9,0,837.0,103.0,1.1,18.9,632.0,931.22,692.53
2018,4,14,9,15,853.0,104.5,1.05,19.45,674.0,948.71,699.56
2018,4,14,9,30,869.0,106.0,1.0,20.0,716.0,953.52,698.5
2018,4,14,9,45,882.5,106.0,0.9,20.6,752.0,960.65,698.12
2018,4,14,10,0,896.0,106.0,0.8,21.2,788.0,964.4,695.59
2018,4,14,10,15,905.0,108.0,0.8,21.5,818.5,962.62,692.55
2018,4,14,10,30,914.0,110.0,0.8,21.8,849.0,957.27,687.52
2018,4,14,10,45,921.0,110.0,0.85,22.1,871.5,944.51,679.0
2018,4,14,11,0,928.0,110.0,0.9,22.4,894.0,928.3,668.48
2018,4,14,11,15,931.0,110.5,0.95,22.6,908.0,905.77,654.28
2018,4,14,11,30,934.0,111.0,1.0,22.8,922.0,880.08,638.1
2018,4,14,11,45,935.5,111.0,1.05,22.95,928.0,849.66,618.94
2018,4,14,12,0,937.0,111.0,1.1,23.1,934.0,816.41,597.83
2018,4,14,12,15,936.0,111.5,1.25,23.2,932.0,779.12,575.16
2018,4,14,12,30,935.0,112.0,1.4,23.3,930.0,739.45,548.73
2018,4,14,12,45,932.5,111.5,1.5,23.4,920.0,695.78,517.85
2018,4,14,13,0,930.0,111.0,1.6,23.5,910.0,650.24,484.67
2018,4,14,13,15,925.5,111.0,1.75,23.5,892.5,602.35,449.12
2018,4,14,13,30,921.0,111.0,1.9,23.5,875.0,553.14,411.24
2018,4,14,13,45,914.5,109.5,2.05,23.5,849.5,500.76,369.62
2018,4,14,14,0,908.0,108.0,2.2,23.5,824.0,447.71,326.02
2018,4,14,14,15,899.5,106.5,2.3,23.35,792.0,393.52,280.34
2018,4,14,14,30,891.0,105.0,2.4,23.2,760.0,339.3,233.66
2018,4,14,14,45,879.0,103.0,2.5,23.05,721.5,284.08,186.18
2018,4,14,15,0,867.0,101.0,2.6,22.9,683.0,229.63,140.64
2018,4,14,15,15,851.5,98.5,2.6,22.9,639.0,166.75,92.49
2018,4,14,15,30,836.0,96.0,2.6,22.9,595.0,113.73,60.65
2018,4,14,15,45,814.0,93.0,2.75,22.35,546.5,64.66,49.69
2018,4,14,16,0,792.0,90.0,2.9,21.8,498.0,64.22,49.65
2018,4,14,16,15,760.0,87.5,2.95,21.1,446.5,64.07,49.84
2018,4,14,16,30,728.0,85.0,3.0,20.4,395.0,58.08,44.97
2018,4,14,16,45,684.5,81.0,3.0,19.75,342.0,56.91,44.21
2018,4,14,17,0,641.0,77.0,3.0,19.1,289.0,55.76,43.4
2018,4,14,17,15,568.0,71.5,3.0,18.2,235.0,53.27,41.37
2018,4,14,17,30,495.0,66.0,3.0,17.3,181.0,50.85,39.21
2018,4,14,17,45,410.5,56.0,2.95,16.45,135.0,44.42,33.29
2018,4,14,18,0,326.0,46.0,2.9,15.6,89.0,35.7,25.04
2018,4,14,18,15,209.0,31.5,2.95,15.15,54.5,24.76,12.46
2018,4,14,18,30,92.0,17.0,3.0,14.7,20.0,15.46,0.0
2018,4,14,18,45,46.0,8.5,3.05,14.25,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,10.6,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,15,5,45,65.5,17.5,3.1,11.0,22.5,54.58,0.0
2018,4,15,6,0,122.0,32.0,3.2,11.2,42.0,143.72,97.65
2018,4,15,6,15,275.5,44.5,3.35,11.7,88.5,279.0,228.98
2018,4,15,6,30,429.0,57.0,3.5,12.2,135.0,414.45,346.89
2018,4,15,6,45,510.0,64.5,3.65,12.65,187.0,500.73,420.34
2018,4,15,7,0,591.0,72.0,3.8,13.1,239.0,590.45,492.82
2018,4,15,7,15,639.5,78.0,3.9,13.6,292.0,654.81,542.28
2018,4,15,7,30,688.0,84.0,4.0,14.1,345.0,719.73,590.33
2018,4,15,7,45,673.5,98.0,4.1,14.55,384.0,740.11,603.25
2018,4,15,8,0,659.0,112.0,4.2,15.0,423.0,756.96,613.33
2018,4,15,8,15,665.0,124.5,4.25,15.35,467.0,787.29,633.43
2018,4,15,8,30,671.0,137.0,4.3,15.7,511.0,814.94,651.21
2018,4,15,8,45,753.5,123.0,4.4,16.0,576.0,880.18,696.68
2018,4,15,9,0,836.0,109.0,4.5,16.3,641.0,939.23,736.71
2018,4,15,9,15,842.0,114.5,4.65,16.55,679.5,951.82,743.95
2018,4,15,9,30,848.0,120.0,4.8,16.8,718.0,961.04,749.24
2018,4,15,9,45,850.0,126.0,4.9,17.05,750.5,963.56,749.54
2018,4,15,10,0,852.0,132.0,5.0,17.3,783.0,962.59,747.57
2018,4,15,10,15,874.0,127.0,5.1,17.4,816.5,955.52,741.88
2018,4,15,10,30,896.0,122.0,5.2,17.5,850.0,954.92,740.95
2018,4,15,10,45,901.5,123.0,5.3,17.6,871.5,941.85,731.25
2018,4,15,11,0,907.0,124.0,5.4,17.7,893.0,925.43,719.33
2018,4,15,11,15,909.5,124.5,5.5,17.7,906.5,902.67,703.21
2018,4,15,11,30,912.0,125.0,5.6,17.7,920.0,876.83,684.9
2018,4,15,11,45,913.0,125.0,5.7,17.65,925.5,846.39,663.35
2018,4,15,12,0,914.0,125.0,5.8,17.6,931.0,813.23,639.72
2018,4,15,12,15,912.0,125.5,5.95,17.5,928.0,775.76,612.98
2018,4,15,12,30,910.0,126.0,6.1,17.4,925.0,736.08,582.49
2018,4,15,12,45,906.0,125.5,6.2,17.3,913.5,692.25,548.02
2018,4,15,13,0,902.0,125.0,6.3,17.2,902.0,646.77,511.48
2018,4,15,13,15,894.5,124.5,6.4,17.0,882.5,597.91,471.61
2018,4,15,13,30,887.0,124.0,6.5,16.8,863.0,548.11,429.94
2018,4,15,13,45,799.5,157.5,6.55,16.55,808.5,485.17,377.3
2018,4,15,14,0,712.0,191.0,6.6,16.3,754.0,426.74,328.04
2018,4,15,14,15,642.5,206.5,6.6,15.9,699.5,372.12,281.82
2018,4,15,14,30,573.0,222.0,6.6,15.5,645.0,324.36,241.42
2018,4,15,14,45,334.0,249.0,6.6,15.05,492.5,260.38,195.34
2018,4,15,15,0,95.0,276.0,6.6,14.6,340.0,231.17,180.94
2018,4,15,15,15,58.5,233.0,6.6,14.6,271.5,189.03,148.68
2018,4,15,15,30,22.0,190.0,6.6,14.6,203.0,159.92,127.09
2018,4,15,15,45,73.5,187.0,6.4,13.95,226.0,145.63,122.07
2018,4,15,16,0,125.0,184.0,6.2,13.3,249.0,134.83,113.34
2018,4,15,16,15,187.5,172.0,6.05,13.0,258.0,127.73,107.61
2018,4,15,16,30,250.0,160.0,5.9,12.7,267.0,113.46,95.5
2018,4,15,16,45,246.5,139.0,5.75,12.45,233.0,100.69,84.54
2018,4,15,17,0,243.0,118.0,5.6,12.2,199.0,87.33,72.86
2018,4,15,17,15,148.0,93.5,5.3,11.8,140.0,74.11,61.14
2018,4,15,17,30,53.0,69.0,5.0,11.4,81.0,58.0,46.58
2018,4,15,17,45,40.0,51.5,4.7,11.0,59.5,43.97,33.67
2018,4,15,18,0,27.0,34.0,4.4,10.6,38.0,29.66,20.37
2018,4,15,18,15,18.0,22.0,4.25,10.25,24.0,19.39,9.22
2018,4,15,18,30,9.0,10.0,4.1,9.9,10.0,9.1,0.0
2018,4,15,18,45,4.5,5.0,3.9,9.6,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,5.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,10.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,15.5,12.0,1.3,8.35,13.0,20.11,0.0
2018,4,16,6,0,21.0,21.0,1.3,8.6,23.0,34.08,20.33
2018,4,16,6,15,22.0,32.0,1.55,8.95,35.0,46.82,34.63
2018,4,16,6,30,23.0,43.0,1.8,9.3,47.0,59.28,46.23
2018,4,16,6,45,27.0,45.0,2.05,9.65,51.5,63.08,50.15
2018,4,16,7,0,31.0,47.0,2.3,10.0,56.0,68.24,54.97
2018,4,16,7,15,28.5,58.5,2.45,10.1,68.0,78.81,64.01
2018,4,16,7,30,26.0,70.0,2.6,10.2,80.0,89.05,72.58
2018,4,16,7,45,13.0,47.0,2.75,10.35,52.0,54.43,42.09
2018,4,16,8,0,0.0,24.0,2.9,10.5,24.0,21.15,12.67
2018,4,16,8,15,0.0,38.5,3.05,10.55,38.5,33.99,23.66
2018,4,16,8,30,0.0,53.0,3.2,10.6,53.0,46.85,34.56
2018,4,16,8,45,14.0,116.5,3.3,10.65,125.5,125.19,101.27
2018,4,16,9,0,28.0,180.0,3.4,10.7,198.0,204.03,166.72
2018,4,16,9,15,83.0,251.0,3.5,10.7,309.0,331.07,271.13
2018,4,16,9,30,138.0,322.0,3.6,10.7,420.0,475.01,384.89
2018,4,16,9,45,253.0,325.0,3.75,10.7,515.5,597.83,481.59
2018,4,16,10,0,368.0,328.0,3.9,10.7,611.0,701.39,561.47
2018,4,16,10,15,405.0,327.0,4.0,10.7,649.0,737.9,588.0
2018,4,16,10,30,442.0,326.0,4.1,10.7,687.0,758.33,603.14
2018,4,16,10,45,388.0,358.0,4.2,10.7,680.5,715.44,569.35
2018,4,16,11,0,334.0,390.0,4.3,10.7,674.0,684.42,544.37
2018,4,16,11,15,265.5,390.5,4.35,10.75,618.5,610.64,486.93
2018,4,16,11,30,197.0,391.0,4.4,10.8,563.0,531.98,425.3
2018,4,16,11,45,181.5,397.5,4.4,10.85,557.0,513.36,410.34
2018,4,16,12,0,166.0,404.0,4.4,10.9,551.0,494.89,395.26
2018,4,16,12,15,121.0,387.5,4.4,10.9,494.5,435.46,348.09
2018,4,16,12,30,76.0,371.0,4.4,10.9,438.0,378.19,302.42
2018,4,16,12,45,144.0,367.5,4.35,10.9,492.5,411.47,329.62
2018,4,16,13,0,212.0,364.0,4.3,10.9,547.0,434.53,347.81
2018,4,16,13,15,219.0,364.0,4.3,10.85,550.0,421.39,336.78
2018,4,16,13,30,226.0,364.0,4.3,10.8,553.0,407.21,324.84
2018,4,16,13,45,326.0,342.0,4.25,10.8,605.5,417.57,331.31
2018,4,16,14,0,426.0,320.0,4.2,10.8,658.0,412.21,323.79
2018,4,16,14,15,320.5,313.5,4.2,10.8,562.0,348.35,272.62
2018,4,16,14,30,215.0,307.0,4.2,10.8,466.0,298.8,234.04
2018,4,16,14,45,134.5,275.5,4.2,10.8,373.5,241.66,189.81
2018,4,16,15,0,54.0,244.0,4.2,10.8,281.0,202.78,161.37
2018,4,16,15,15,160.5,245.0,4.2,10.8,344.0,200.41,155.15
2018,4,16,15,30,267.0,246.0,4.2,10.8,407.0,183.17,139.43
2018,4,16,15,45,316.0,218.5,4.2,10.75,394.0,146.93,124.37
2018,4,16,16,0,365.0,191.0,4.2,10.7,381.0,131.58,111.39
2018,4,16,16,15,265.0,177.0,4.0,10.6,307.5,123.23,104.44
2018,4,16,16,30,165.0,163.0,3.8,10.5,234.0,121.42,103.21
2018,4,16,16,45,253.5,131.5,3.6,10.35,224.5,95.86,80.79
2018,4,16,17,0,342.0,100.0,3.4,10.2,215.0,70.82,58.55
2018,4,16,17,15,436.0,79.5,3.05,9.8,200.0,58.14,47.22
2018,4,16,17,30,530.0,59.0,2.7,9.4,185.0,44.75,35.03
2018,4,16,17,45,372.5,51.5,2.35,9.05,129.5,39.96,30.42
2018,4,16,18,0,215.0,44.0,2.0,8.7,74.0,33.77,24.26
2018,4,16,18,15,125.0,28.5,1.9,8.4,44.0,22.17,11.89
2018,4,16,18,30,35.0,13.0,1.8,8.1,14.0,11.82,0.0
2018,4,16,18,45,17.5,6.5,1.7,7.8,7.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.9,5.05,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.1,5.4,5.0,4.55,0.0
2018,4,17,5,45,134.5,20.5,1.3,5.75,31.5,98.83,0.0
2018,4,17,6,0,244.0,36.0,1.5,6.1,58.0,243.26,184.0
2018,4,17,6,15,343.0,48.0,1.55,6.4,101.5,330.8,276.08
2018,4,17,6,30,442.0,60.0,1.6,6.7,145.0,429.79,363.36
2018,4,17,6,45,482.0,71.5,1.65,7.0,190.0,490.37,415.41
2018,4,17,7,0,522.0,83.0,1.7,7.3,235.0,552.01,465.26
2018,4,17,7,15,503.5,100.0,1.8,8.0,270.0,566.63,475.58
2018,4,17,7,30,485.0,117.0,1.9,8.7,305.0,583.94,487.47
2018,4,17,7,45,491.5,132.0,1.95,9.45,345.5,617.57,510.93
2018,4,17,8,0,498.0,147.0,2.0,10.2,386.0,649.45,532.16
2018,4,17,8,15,398.0,188.0,2.0,10.8,391.5,612.69,498.36
2018,4,17,8,30,298.0,229.0,2.0,11.4,397.0,552.08,447.34
2018,4,17,8,45,443.0,209.0,2.05,12.0,482.0,682.46,546.98
2018,4,17,9,0,588.0,189.0,2.1,12.6,567.0,803.73,634.6
2018,4,17,9,15,609.5,195.0,2.05,13.0,609.0,829.64,648.99
2018,4,17,9,30,631.0,201.0,2.0,13.4,651.0,852.85,662.21
2018,4,17,9,45,756.0,162.5,1.9,13.85,727.5,923.49,707.3
2018,4,17,10,0,881.0,124.0,1.8,14.3,804.0,974.7,737.42
2018,4,17,10,15,898.0,122.0,1.8,14.6,836.5,975.91,735.67
2018,4,17,10,30,915.0,120.0,1.8,14.9,869.0,973.53,732.31
2018,4,17,10,45,920.5,120.5,1.75,15.2,890.5,959.63,720.82
2018,4,17,11,0,926.0,121.0,1.7,15.5,912.0,942.34,707.38
2018,4,17,11,15,929.0,121.5,1.65,15.75,926.0,919.56,690.59
2018,4,17,11,30,932.0,122.0,1.6,16.0,940.0,893.64,671.86
2018,4,17,11,45,933.5,122.5,1.6,16.2,946.5,863.48,651.12
2018,4,17,12,0,935.0,123.0,1.6,16.4,953.0,830.5,628.47
2018,4,17,12,15,934.0,123.0,1.6,16.6,950.5,792.59,602.39
2018,4,17,12,30,933.0,123.0,1.6,16.8,948.0,752.36,572.92
2018,4,17,12,45,930.0,123.5,1.55,16.95,938.0,709.11,540.16
2018,4,17,13,0,927.0,124.0,1.5,17.1,928.0,664.05,505.43
2018,4,17,13,15,921.5,124.0,1.45,17.15,910.0,615.57,467.64
2018,4,17,13,30,916.0,124.0,1.4,17.2,892.0,565.91,428.0
2018,4,17,13,45,908.0,123.5,1.35,17.25,865.5,513.75,385.44
2018,4,17,14,0,900.0,123.0,1.3,17.3,839.0,461.07,341.33
2018,4,17,14,15,882.0,124.0,1.35,17.3,803.0,405.7,294.68
2018,4,17,14,30,864.0,125.0,1.4,17.3,767.0,345.16,243.23
2018,4,17,14,45,843.0,122.5,1.4,17.25,722.5,288.05,194.17
2018,4,17,15,0,822.0,120.0,1.4,17.2,678.0,232.9,147.76
2018,4,17,15,15,816.0,112.5,1.4,17.2,636.5,178.14,104.47
2018,4,17,15,30,810.0,105.0,1.4,17.2,595.0,124.16,69.37
2018,4,17,15,45,796.5,101.5,1.6,16.95,551.0,73.88,58.72
2018,4,17,16,0,783.0,98.0,1.8,16.7,507.0,69.68,55.4
2018,4,17,16,15,745.0,96.5,1.75,16.35,454.0,63.78,50.52
2018,4,17,16,30,707.0,95.0,1.7,16.0,401.0,64.73,51.61
2018,4,17,16,45,566.5,100.0,1.6,15.7,325.0,70.2,56.64
2018,4,17,17,0,426.0,105.0,1.5,15.4,249.0,74.77,60.84
2018,4,17,17,15,424.0,86.0,1.45,14.55,209.0,62.7,50.37
2018,4,17,17,30,422.0,67.0,1.4,13.7,169.0,50.94,39.94
2018,4,17,17,45,372.5,55.5,1.35,12.8,129.5,43.36,32.99
2018,4,17,18,0,323.0,44.0,1.3,11.9,90.0,35.4,25.41
2018,4,17,18,15,214.0,31.0,1.4,11.45,56.5,24.26,13.7
2018,4,17,18,30,105.0,18.0,1.5,11.0,23.0,16.37,0.0
2018,4,17,18,45,52.5,9.0,1.55,10.55,11.5,8.19,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,7.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,7.9,2.0,1.82,0.0
2018,4,18,5,45,0.0,7.0,1.15,8.15,7.0,6.14,0.0
2018,4,18,6,0,0.0,12.0,1.2,8.4,12.0,10.54,2.69
2018,4,18,6,15,0.0,17.5,1.3,8.75,17.5,15.38,7.5
2018,4,18,6,30,0.0,23.0,1.4,9.1,23.0,20.23,11.93
2018,4,18,6,45,0.0,44.0,1.5,9.45,44.0,38.81,28.24
2018,4,18,7,0,0.0,65.0,1.6,9.8,65.0,58.21,45.1
2018,4,18,7,15,0.0,77.0,1.6,10.05,77.0,69.44,54.71
2018,4,18,7,30,0.0,89.0,1.6,10.3,89.0,80.64,64.13
2018,4,18,7,45,0.0,90.5,1.6,10.55,90.5,81.19,64.33
2018,4,18,8,0,0.0,92.0,1.6,10.8,92.0,82.09,64.81
2018,4,18,8,15,1.0,103.5,1.6,11.15,104.0,93.76,74.4
2018,4,18,8,30,2.0,115.0,1.6,11.5,116.0,105.42,83.86
2018,4,18,8,45,7.0,152.5,1.6,11.85,157.0,146.27,117.54
2018,4,18,9,0,12.0,190.0,1.6,12.2,198.0,187.38,150.71
2018,4,18,9,15,12.0,208.0,1.6,12.55,216.5,204.1,163.47
2018,4,18,9,30,12.0,226.0,1.6,12.9,235.0,220.63,176.02
2018,4,18,9,45,42.0,280.0,1.6,13.2,312.5,316.34,251.89
2018,4,18,10,0,72.0,334.0,1.6,13.5,390.0,397.97,314.23
2018,4,18,10,15,130.0,365.0,1.6,13.7,470.5,494.29,386.94
2018,4,18,10,30,188.0,396.0,1.6,13.9,551.0,571.88,443.73
2018,4,18,10,45,170.0,410.5,1.65,14.1,553.0,560.55,433.48
2018,4,18,11,0,152.0,425.0,1.7,14.3,555.0,548.73,423.68
2018,4,18,11,15,163.0,432.0,1.75,14.45,573.5,554.22,427.56
2018,4,18,11,30,174.0,439.0,1.8,14.6,592.0,558.26,430.25
2018,4,18,11,45,190.5,440.0,1.85,14.75,608.5,559.69,431.24
2018,4,18,12,0,207.0,441.0,1.9,14.9,625.0,559.4,430.93
2018,4,18,12,15,218.0,438.5,1.95,15.05,632.0,550.26,424.06
2018,4,18,12,30,229.0,436.0,2.0,15.2,639.0,539.79,416.15
2018,4,18,12,45,166.5,428.5,2.1,15.4,575.0,476.53,368.3
2018,4,18,13,0,104.0,421.0,2.2,15.6,511.0,420.89,325.99
2018,4,18,13,15,154.0,412.5,2.3,15.75,543.0,427.84,331.72
2018,4,18,13,30,204.0,404.0,2.4,15.9,575.0,432.33,334.65
2018,4,18,13,45,210.5,385.5,2.45,16.05,557.5,404.78,312.87
2018,4,18,14,0,217.0,367.0,2.5,16.2,540.0,376.86,290.57
2018,4,18,14,15,246.0,353.5,2.6,16.2,542.5,351.66,269.71
2018,4,18,14,30,275.0,340.0,2.7,16.2,545.0,330.9,251.51
2018,4,18,14,45,407.0,279.0,2.75,16.15,565.0,292.39,215.36
2018,4,18,15,0,539.0,218.0,2.8,16.1,585.0,247.28,172.56
2018,4,18,15,15,673.0,161.0,2.8,16.1,589.5,188.82,119.99
2018,4,18,15,30,807.0,104.0,2.8,16.1,594.0,125.1,70.13
2018,4,18,15,45,821.5,94.5,2.8,15.75,559.0,71.23,56.73
2018,4,18,16,0,836.0,85.0,2.8,15.4,524.0,60.57,47.72
2018,4,18,16,15,814.5,80.5,2.7,15.05,473.0,58.82,46.43
2018,4,18,16,30,793.0,76.0,2.6,14.7,422.0,56.95,45.01
2018,4,18,16,45,759.0,71.0,2.5,14.35,368.0,54.49,43.04
2018,4,18,17,0,725.0,66.0,2.4,14.0,314.0,51.93,40.91
2018,4,18,17,15,669.5,61.0,2.15,13.1,260.0,44.94,34.82
2018,4,18,17,30,614.0,56.0,1.9,12.2,206.0,42.41,32.57
2018,4,18,17,45,533.0,48.5,1.7,11.25,156.0,37.68,28.16
2018,4,18,18,0,452.0,41.0,1.5,10.3,106.0,32.85,23.4
2018,4,18,18,15,315.0,30.5,1.55,9.8,67.0,25.04,14.76
2018,4,18,18,30,178.0,20.0,1.6,9.3,28.0,16.97,0.0
2018,4,18,18,45,89.0,10.0,1.65,8.8,14.0,9.1,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,15,33.0,4.5,1.55,5.6,4.5,0.0,0.0
2018,4,19,5,30,66.0,9.0,1.7,6.4,9.0,45.16,0.0
2018,4,19,5,45,205.5,21.0,1.85,7.2,38.5,172.43,0.0
2018,4,19,6,0,345.0,33.0,2.0,8.0,68.0,303.09,237.8
2018,4,19,6,15,442.0,41.5,2.25,8.8,113.0,393.96,328.21
2018,4,19,6,30,539.0,50.0,2.5,9.6,158.0,491.45,412.68
2018,4,19,6,45,599.0,57.0,2.8,10.4,209.5,564.59,473.36
2018,4,19,7,0,659.0,64.0,3.1,11.2,261.0,640.18,533.16
2018,4,19,7,15,700.5,69.5,3.2,11.85,314.5,695.01,573.93
2018,4,19,7,30,742.0,75.0,3.3,12.5,368.0,755.71,617.6
2018,4,19,7,45,770.5,79.0,3.45,13.2,420.0,802.59,649.63
2018,4,19,8,0,799.0,83.0,3.6,13.9,472.0,847.97,679.81
2018,4,19,8,15,820.5,86.5,3.65,14.4,522.0,884.43,702.87
2018,4,19,8,30,842.0,90.0,3.7,14.9,572.0,918.52,723.93
2018,4,19,8,45,857.0,93.5,3.75,15.35,618.0,943.82,738.66
2018,4,19,9,0,872.0,97.0,3.8,15.8,664.0,956.46,744.5
2018,4,19,9,15,887.0,98.0,3.8,16.2,706.0,972.69,752.86
2018,4,19,9,30,902.0,99.0,3.8,16.6,748.0,985.7,759.02
2018,4,19,9,45,913.5,100.0,3.8,17.0,784.5,991.99,760.66
2018,4,19,10,0,925.0,101.0,3.8,17.4,821.0,994.77,760.09
2018,4,19,10,15,931.5,102.5,3.85,17.7,849.5,989.82,755.01
2018,4,19,10,30,938.0,104.0,3.9,18.0,878.0,981.32,747.72
2018,4,19,10,45,942.0,105.5,3.9,18.25,899.5,967.0,736.44
2018,4,19,11,0,946.0,107.0,3.9,18.5,921.0,949.23,722.97
2018,4,19,11,15,947.5,108.0,3.9,18.7,934.0,925.45,705.64
2018,4,19,11,30,949.0,109.0,3.9,18.9,947.0,898.53,686.23
2018,4,19,11,45,890.0,139.5,3.95,19.05,929.5,847.1,650.06
2018,4,19,12,0,831.0,170.0,4.0,19.2,912.0,801.08,617.37
2018,4,19,12,15,861.0,154.5,4.0,19.35,921.5,773.76,597.09
2018,4,19,12,30,891.0,139.0,4.0,19.5,931.0,739.99,571.65
2018,4,19,12,45,709.0,206.5,4.0,19.6,832.5,640.89,495.4
2018,4,19,13,0,527.0,274.0,4.0,19.7,734.0,550.81,425.44
2018,4,19,13,15,451.0,312.0,3.9,19.75,700.0,507.54,390.82
2018,4,19,13,30,375.0,350.0,3.8,19.8,666.0,473.14,362.77
2018,4,19,13,45,619.5,240.5,3.75,19.9,744.5,469.94,357.84
2018,4,19,14,0,864.0,131.0,3.7,20.0,823.0,451.52,337.58
2018,4,19,14,15,884.5,116.0,3.6,19.95,800.5,404.17,295.24
2018,4,19,14,30,905.0,101.0,3.5,19.9,778.0,349.6,246.38
2018,4,19,14,45,893.5,99.5,3.45,19.9,739.5,294.33,197.51
2018,4,19,15,0,882.0,98.0,3.4,19.9,701.0,239.77,150.43
2018,4,19,15,15,867.0,96.0,3.4,19.9,657.0,185.32,107.24
2018,4,19,15,30,852.0,94.0,3.4,19.9,613.0,123.23,65.5
2018,4,19,15,45,831.5,91.0,3.1,19.75,564.5,70.95,46.47
2018,4,19,16,0,811.0,88.0,2.8,19.6,516.0,62.37,48.45
2018,4,19,16,15,782.5,85.0,2.6,19.2,464.5,61.79,48.2
2018,4,19,16,30,754.0,82.0,2.4,18.8,413.0,61.2,47.94
2018,4,19,16,45,716.5,77.5,2.15,18.35,360.0,54.0,41.88
2018,4,19,17,0,679.0,73.0,1.9,17.9,307.0,52.31,40.58
2018,4,19,17,15,623.5,67.5,1.85,16.95,254.5,49.7,38.46
2018,4,19,17,30,568.0,62.0,1.8,16.0,202.0,47.06,36.16
2018,4,19,17,45,483.5,53.5,1.75,15.05,153.0,41.7,31.26
2018,4,19,18,0,399.0,45.0,1.7,14.1,104.0,36.23,25.98
2018,4,19,18,15,271.5,33.0,1.85,13.6,66.0,27.21,16.49
2018,4,19,18,30,144.0,21.0,2.0,13.1,28.0,16.66,0.0
2018,4,19,18,45,72.0,10.5,2.1,12.55,14.0,9.55,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,5,15,30.0,4.0,1.15,8.1,4.5,0.0,0.0
2018,4,20,5,30,60.0,8.0,1.1,8.8,9.0,41.03,0.0
2018,4,20,5,45,189.5,21.5,1.05,9.5,38.5,166.06,0.0
2018,4,20,6,0,319.0,35.0,1.0,10.2,68.0,289.06,226.62
2018,4,20,6,15,417.0,44.5,1.1,10.85,113.5,381.39,313.44
2018,4,20,6,30,515.0,54.0,1.2,11.5,159.0,480.39,396.81
2018,4,20,6,45,578.5,60.0,1.25,12.1,210.0,554.36,455.66
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,630.86,513.46
2018,4,20,7,15,685.0,71.0,1.45,13.6,314.0,691.0,556.67
2018,4,20,7,30,728.0,76.0,1.6,14.5,367.0,746.66,595.04
2018,4,20,7,45,759.0,80.0,1.7,15.35,419.5,795.42,626.86
2018,4,20,8,0,790.0,84.0,1.8,16.2,472.0,842.81,656.88
2018,4,20,8,15,812.0,87.0,1.9,16.8,521.5,878.94,679.03
2018,4,20,8,30,834.0,90.0,2.0,17.4,571.0,912.74,699.37
2018,4,20,8,45,850.5,92.5,2.1,18.0,616.5,938.11,713.78
2018,4,20,9,0,867.0,95.0,2.2,18.6,662.0,950.97,719.79
2018,4,20,9,15,880.5,96.5,2.3,19.05,703.0,966.36,728.1
2018,4,20,9,30,894.0,98.0,2.4,19.5,744.0,978.52,734.3
2018,4,20,9,45,906.5,97.5,2.5,19.95,779.5,984.12,736.25
2018,4,20,10,0,919.0,97.0,2.6,20.4,815.0,986.3,736.11
2018,4,20,10,15,925.5,98.5,2.7,20.85,843.5,981.49,731.48
2018,4,20,10,30,932.0,100.0,2.8,21.3,872.0,973.15,724.69
2018,4,20,10,45,935.0,101.5,2.9,21.75,892.5,958.11,713.57
2018,4,20,11,0,938.0,103.0,3.0,22.2,913.0,939.7,700.31
2018,4,20,11,15,940.0,103.5,3.05,22.45,926.0,916.14,683.85
2018,4,20,11,30,942.0,104.0,3.1,22.7,939.0,889.46,665.35
2018,4,20,11,45,942.0,105.0,3.15,23.0,944.5,858.65,643.93
2018,4,20,12,0,942.0,106.0,3.2,23.3,950.0,825.08,620.6
2018,4,20,12,15,941.5,106.0,3.2,23.45,947.5,787.65,594.62
2018,4,20,12,30,941.0,106.0,3.2,23.6,945.0,747.84,565.96
2018,4,20,12,45,937.5,106.0,3.25,23.7,934.0,703.9,533.16
2018,4,20,13,0,934.0,106.0,3.3,23.8,923.0,658.18,498.32
2018,4,20,13,15,929.0,105.5,3.35,23.8,904.5,609.65,460.73
2018,4,20,13,30,924.0,105.0,3.4,23.8,886.0,559.89,421.18
2018,4,20,13,45,917.5,104.0,3.45,23.85,860.5,508.02,378.85
2018,4,20,14,0,911.0,103.0,3.5,23.9,835.0,455.5,334.82
2018,4,20,14,15,902.5,101.5,3.55,23.75,803.0,401.45,288.79
2018,4,20,14,30,894.0,100.0,3.6,23.6,771.0,347.38,241.84
2018,4,20,14,45,882.0,98.5,3.7,23.5,732.5,292.65,194.23
2018,4,20,15,0,870.0,97.0,3.8,23.4,694.0,238.7,148.29
2018,4,20,15,15,855.5,94.5,3.8,23.4,650.5,184.7,105.72
2018,4,20,15,30,841.0,92.0,3.8,23.4,607.0,122.95,64.21
2018,4,20,15,45,821.0,89.0,3.95,22.65,559.0,71.33,44.94
2018,4,20,16,0,801.0,86.0,4.1,21.9,511.0,60.74,46.59
2018,4,20,16,15,775.0,82.5,4.1,21.2,460.5,59.75,46.05
2018,4,20,16,30,749.0,79.0,4.1,20.5,410.0,58.72,45.45
2018,4,20,16,45,713.5,75.0,4.05,19.8,358.0,57.18,44.39
2018,4,20,17,0,678.0,71.0,4.0,19.1,306.0,50.69,38.94
2018,4,20,17,15,627.5,64.5,3.95,18.1,254.0,47.25,36.11
2018,4,20,17,30,577.0,58.0,3.9,17.1,202.0,43.68,33.01
2018,4,20,17,45,500.5,50.5,3.8,16.1,154.0,39.05,28.79
2018,4,20,18,0,424.0,43.0,3.7,15.1,106.0,34.33,24.24
2018,4,20,18,15,299.0,31.5,3.65,14.45,67.5,25.7,15.4
2018,4,20,18,30,174.0,20.0,3.6,13.8,29.0,16.71,0.0
2018,4,20,18,45,87.0,10.0,3.55,13.2,14.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.1,10.0,46.61,0.0
2018,4,21,5,45,196.0,22.5,1.5,9.8,40.5,173.59,37.03
2018,4,21,6,0,324.0,36.0,1.6,10.5,71.0,294.31,233.71
2018,4,21,6,15,416.5,45.0,1.6,11.15,115.5,382.76,316.24
2018,4,21,6,30,509.0,54.0,1.6,11.8,160.0,477.29,396.06
2018,4,21,6,45,570.5,61.0,1.6,12.45,211.0,550.89,454.64
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,627.0,512.07
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,685.67,552.92
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,739.58,588.34
2018,4,21,7,45,745.5,82.0,1.3,14.95,418.0,787.61,617.84
2018,4,21,8,0,776.0,86.0,1.2,15.6,470.0,834.28,645.16
2018,4,21,8,15,797.5,89.5,1.25,16.25,519.0,870.31,666.39
2018,4,21,8,30,819.0,93.0,1.3,16.9,568.0,904.03,685.83
2018,4,21,8,45,835.5,96.0,1.3,17.55,613.5,929.8,698.99
2018,4,21,9,0,852.0,99.0,1.3,18.2,659.0,942.92,703.79
2018,4,21,9,15,866.5,100.0,1.35,18.85,700.0,958.53,711.24
2018,4,21,9,30,881.0,101.0,1.4,19.5,741.0,971.0,716.66
2018,4,21,9,45,892.5,102.0,1.4,20.2,776.5,977.29,717.3
2018,4,21,10,0,904.0,103.0,1.4,20.9,812.0,980.16,715.95
2018,4,21,10,15,911.5,104.0,1.45,21.5,840.5,975.76,711.18
2018,4,21,10,30,919.0,105.0,1.5,22.1,869.0,967.88,704.4
2018,4,21,10,45,924.5,105.0,1.55,22.65,890.0,953.67,693.86
2018,4,21,11,0,930.0,105.0,1.6,23.2,911.0,936.1,681.32
2018,4,21,11,15,933.0,106.0,1.6,23.6,925.0,914.03,665.75
2018,4,21,11,30,936.0,107.0,1.6,24.0,939.0,888.8,648.25
2018,4,21,11,45,937.5,107.0,1.65,24.45,944.5,858.38,627.88
2018,4,21,12,0,939.0,107.0,1.7,24.9,950.0,825.16,605.64
2018,4,21,12,15,938.5,107.0,1.7,25.05,948.0,787.83,580.78
2018,4,21,12,30,938.0,107.0,1.7,25.2,946.0,748.14,553.37
2018,4,21,12,45,936.5,106.0,1.7,25.35,936.0,704.77,521.92
2018,4,21,13,0,935.0,105.0,1.7,25.5,926.0,659.51,488.42
2018,4,21,13,15,931.0,104.5,1.7,25.6,908.0,611.53,452.23
2018,4,21,13,30,927.0,104.0,1.7,25.7,890.0,562.24,414.07
2018,4,21,13,45,921.0,102.5,1.7,25.75,864.5,510.11,372.85
2018,4,21,14,0,915.0,101.0,1.7,25.8,839.0,457.29,329.88
2018,4,21,14,15,906.5,100.0,1.75,25.75,807.0,403.48,285.26
2018,4,21,14,30,898.0,99.0,1.8,25.7,775.0,349.63,239.59
2018,4,21,14,45,887.0,97.5,1.8,25.65,737.0,294.99,192.96
2018,4,21,15,0,876.0,96.0,1.8,25.6,699.0,241.01,147.75
2018,4,21,15,15,861.5,93.5,1.8,25.6,655.5,186.73,105.55
2018,4,21,15,30,847.0,91.0,1.8,25.6,612.0,133.93,71.42
2018,4,21,15,45,825.5,89.5,1.8,25.35,564.0,73.75,44.89
2018,4,21,16,0,804.0,88.0,1.8,25.1,516.0,62.09,47.07
2018,4,21,16,15,775.5,85.0,1.8,24.7,465.0,61.51,46.84
2018,4,21,16,30,747.0,82.0,1.8,24.3,414.0,60.92,46.58
2018,4,21,16,45,710.0,78.0,1.8,23.9,361.5,54.11,40.98
2018,4,21,17,0,673.0,74.0,1.8,23.5,309.0,52.82,40.05
2018,4,21,17,15,623.5,67.5,1.7,22.35,257.5,49.48,37.39
2018,4,21,17,30,574.0,61.0,1.6,21.2,206.0,46.02,34.49
2018,4,21,17,45,500.0,52.5,1.55,20.05,157.5,40.65,29.72
2018,4,21,18,0,426.0,44.0,1.5,18.9,109.0,35.11,24.57
2018,4,21,18,15,305.5,33.0,1.65,18.2,70.5,26.99,16.37
2018,4,21,18,30,185.0,22.0,1.8,17.5,32.0,18.55,0.0
2018,4,21,18,45,92.5,11.0,1.95,16.8,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,9.4,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,10.1,11.0,42.01,0.0
2018,4,22,5,45,185.5,25.0,1.4,10.8,43.0,173.79,63.48
2018,4,22,6,0,313.0,40.0,1.5,11.5,75.0,291.21,232.04
2018,4,22,6,15,412.5,50.0,1.55,12.1,122.0,386.49,318.41
2018,4,22,6,30,512.0,60.0,1.6,12.7,169.0,487.95,403.4
2018,4,22,6,45,577.5,66.5,1.65,13.3,221.0,564.71,464.19
2018,4,22,7,0,643.0,73.0,1.7,13.9,273.0,643.89,523.86
2018,4,22,7,15,684.5,78.5,1.65,14.7,326.5,703.73,565.19
2018,4,22,7,30,726.0,84.0,1.6,15.5,380.0,763.65,604.71
2018,4,22,7,45,716.0,97.0,1.5,16.35,421.0,787.23,616.18
2018,4,22,8,0,706.0,110.0,1.4,17.2,462.0,807.42,625.07
2018,4,22,8,15,746.5,111.0,1.35,17.85,516.5,856.25,654.37
2018,4,22,8,30,787.0,112.0,1.3,18.5,571.0,898.21,677.84
2018,4,22,8,45,786.5,122.0,1.25,19.15,611.0,915.35,684.38
2018,4,22,9,0,786.0,132.0,1.2,19.8,651.0,929.15,688.99
2018,4,22,9,15,819.0,129.5,1.2,20.25,699.5,958.12,704.82
2018,4,22,9,30,852.0,127.0,1.2,20.7,748.0,983.94,718.3
2018,4,22,9,45,864.0,129.0,1.25,21.2,784.5,991.2,720.71
2018,4,22,10,0,876.0,131.0,1.3,21.7,821.0,994.98,721.28
2018,4,22,10,15,826.5,160.0,1.35,22.05,829.0,965.69,701.39
2018,4,22,10,30,777.0,189.0,1.4,22.4,837.0,939.18,683.72
2018,4,22,10,45,661.0,250.5,1.45,22.75,811.5,875.49,640.59
2018,4,22,11,0,545.0,312.0,1.5,23.1,786.0,808.73,593.19
2018,4,22,11,15,507.5,334.5,1.5,23.45,781.0,776.71,570.02
2018,4,22,11,30,470.0,357.0,1.5,23.8,776.0,743.77,545.84
2018,4,22,11,45,473.0,359.0,1.55,24.15,783.0,724.81,532.47
2018,4,22,12,0,476.0,361.0,1.6,24.5,790.0,704.06,517.63
2018,4,22,12,15,509.0,348.5,1.6,24.8,806.0,691.31,508.42
2018,4,22,12,30,542.0,336.0,1.6,25.1,822.0,675.18,496.56
2018,4,22,12,45,626.0,288.0,1.65,25.4,843.5,657.88,484.91
2018,4,22,13,0,710.0,240.0,1.7,25.7,865.0,635.09,468.59
2018,4,22,13,15,791.0,192.0,1.7,25.8,875.5,604.53,445.84
2018,4,22,13,30,872.0,144.0,1.7,25.9,886.0,565.0,415.49
2018,4,22,13,45,883.5,133.0,1.7,26.05,866.0,517.83,377.92
2018,4,22,14,0,895.0,122.0,1.7,26.2,846.0,466.7,336.29
2018,4,22,14,15,886.5,120.0,1.7,26.2,813.5,412.93,291.9
2018,4,22,14,30,878.0,118.0,1.7,26.2,781.0,359.19,246.6
2018,4,22,14,45,854.0,117.5,1.7,26.15,735.5,295.77,194.28
2018,4,22,15,0,830.0,117.0,1.7,26.1,690.0,241.03,149.31
2018,4,22,15,15,817.5,112.5,1.7,26.1,647.5,187.43,107.58
2018,4,22,15,30,805.0,108.0,1.7,26.1,605.0,135.27,73.29
2018,4,22,15,45,789.5,103.0,1.6,25.95,558.5,84.3,52.27
2018,4,22,16,0,774.0,98.0,1.5,25.8,512.0,68.93,52.64
2018,4,22,16,15,754.5,94.0,1.4,25.5,465.0,68.0,52.13
2018,4,22,16,30,735.0,90.0,1.3,25.2,418.0,60.73,46.22
2018,4,22,16,45,651.5,90.5,1.25,24.9,354.5,62.75,48.16
2018,4,22,17,0,568.0,91.0,1.2,24.6,291.0,65.24,50.45
2018,4,22,17,15,530.5,80.0,1.15,23.5,243.0,58.92,45.31
2018,4,22,17,30,493.0,69.0,1.1,22.4,195.0,52.22,39.66
2018,4,22,17,45,444.5,58.5,1.1,21.3,152.5,45.54,33.8
2018,4,22,18,0,396.0,48.0,1.1,20.2,110.0,38.54,27.39
2018,4,22,18,15,273.5,35.5,1.15,19.5,71.0,29.16,18.21
2018,4,22,18,30,151.0,23.0,1.2,18.8,32.0,18.19,0.0
2018,4,22,18,45,75.5,11.5,1.3,18.15,16.0,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,12.45,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,12.9,12.0,29.38,0.0
2018,4,23,5,45,119.0,27.0,1.0,13.3,39.5,138.18,63.86
2018,4,23,6,0,204.0,43.0,1.0,13.7,67.0,226.85,179.55
2018,4,23,6,15,288.0,55.5,1.1,14.2,108.0,305.95,250.53
2018,4,23,6,30,372.0,68.0,1.2,14.7,149.0,392.14,323.36
2018,4,23,6,45,405.5,81.5,1.3,15.2,191.0,446.35,367.68
2018,4,23,7,0,439.0,95.0,1.4,15.7,233.0,501.75,411.1
2018,4,23,7,15,501.0,104.0,1.4,16.4,288.5,575.81,465.96
2018,4,23,7,30,563.0,113.0,1.4,17.1,344.0,659.74,525.27
2018,4,23,7,45,636.5,112.0,1.4,17.8,405.5,736.54,576.88
2018,4,23,8,0,710.0,111.0,1.4,18.5,467.0,813.69,626.81
2018,4,23,8,15,735.0,115.5,1.4,19.1,516.5,852.6,649.21
2018,4,23,8,30,760.0,120.0,1.4,19.7,566.0,889.47,670.19
2018,4,23,8,45,779.5,123.0,1.4,20.3,611.5,911.24,680.83
2018,4,23,9,0,799.0,126.0,1.4,20.9,657.0,936.36,693.77
2018,4,23,9,15,820.5,125.5,1.3,21.5,699.5,956.48,701.79
2018,4,23,9,30,842.0,125.0,1.2,22.1,742.0,973.46,707.67
2018,4,23,9,45,861.0,122.5,1.1,22.7,778.5,982.47,708.44
2018,4,23,10,0,880.0,120.0,1.0,23.3,815.0,978.44,701.14
2018,4,23,10,15,887.0,121.5,0.95,23.9,843.0,973.94,694.82
2018,4,23,10,30,894.0,123.0,0.9,24.5,871.0,966.04,686.55
2018,4,23,10,45,899.0,124.0,0.9,25.05,892.0,952.41,676.03
2018,4,23,11,0,904.0,125.0,0.9,25.6,913.0,935.49,663.67
2018,4,23,11,15,906.5,126.0,0.95,25.85,926.5,913.16,649.73
2018,4,23,11,30,909.0,127.0,1.0,26.1,940.0,887.79,633.92
2018,4,23,11,45,909.5,127.5,1.1,26.35,945.0,857.43,615.61
2018,4,23,12,0,910.0,128.0,1.2,26.6,950.0,824.43,595.39
2018,4,23,12,15,908.0,128.0,1.25,26.7,946.5,786.66,571.52
2018,4,23,12,30,906.0,128.0,1.3,26.8,943.0,746.77,544.7
2018,4,23,12,45,903.0,128.0,1.35,26.9,932.5,704.28,515.04
2018,4,23,13,0,900.0,128.0,1.4,27.0,922.0,660.09,483.41
2018,4,23,13,15,895.5,127.0,1.45,27.0,904.0,612.75,448.85
2018,4,23,13,30,891.0,126.0,1.5,27.0,886.0,564.24,412.35
2018,4,23,13,45,884.5,124.5,1.55,27.0,860.5,513.45,373.03
2018,4,23,14,0,878.0,123.0,1.6,27.0,835.0,462.08,332.01
2018,4,23,14,15,869.0,121.5,1.65,26.9,803.0,409.44,288.98
2018,4,23,14,30,860.0,120.0,1.7,26.8,771.0,356.87,245.0
2018,4,23,14,45,848.5,117.5,1.7,26.7,733.0,296.15,194.52
2018,4,23,15,0,837.0,115.0,1.7,26.6,695.0,242.7,150.12
2018,4,23,15,15,821.0,112.0,1.7,26.6,651.5,189.36,108.64
2018,4,23,15,30,805.0,109.0,1.7,26.6,608.0,137.85,74.71
2018,4,23,15,45,785.0,105.5,1.7,26.25,560.5,87.86,53.84
2018,4,23,16,0,765.0,102.0,1.7,25.9,513.0,71.66,54.9
2018,4,23,16,15,737.5,97.5,1.8,25.5,462.5,63.63,48.44
2018,4,23,16,30,710.0,93.0,1.9,25.1,412.0,62.53,47.77
2018,4,23,16,45,673.0,87.5,1.95,24.65,360.0,60.55,46.33
2018,4,23,17,0,636.0,82.0,2.0,24.2,308.0,58.46,44.75
2018,4,23,17,15,583.5,75.0,2.0,23.0,256.5,55.0,42.04
2018,4,23,17,30,531.0,68.0,2.0,21.8,205.0,51.41,39.07
2018,4,23,17,45,453.5,59.5,2.0,20.65,157.5,46.32,34.57
2018,4,23,18,0,376.0,51.0,2.0,19.5,110.0,41.11,29.7
2018,4,23,18,15,263.0,37.5,2.2,18.75,71.5,29.25,18.49
2018,4,23,18,30,150.0,24.0,2.4,18.0,33.0,18.96,0.0
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
