Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,30,932.0,108.0,1.9,35.3,959.0,626.54,445.89
2018,6,2,13,45,927.5,107.0,1.9,35.45,935.5,577.7,409.75
2018,6,2,14,0,923.0,106.0,1.9,35.6,912.0,528.06,372.03
2018,6,2,14,15,916.5,104.0,2.0,35.55,881.5,476.19,332.3
2018,6,2,14,30,910.0,102.0,2.1,35.5,851.0,424.12,291.16
2018,6,2,14,45,901.5,100.5,2.15,35.5,815.0,371.77,248.65
2018,6,2,15,0,893.0,99.0,2.2,35.5,779.0,319.81,205.84
2018,6,2,15,15,881.5,97.0,2.2,35.5,738.0,267.42,163.03
2018,6,2,15,30,870.0,95.0,2.2,35.5,697.0,216.12,122.69
2018,6,2,15,45,855.0,92.5,2.4,35.1,651.5,165.37,87.06
2018,6,2,16,0,840.0,90.0,2.6,34.7,606.0,116.42,60.22
2018,6,2,16,15,821.0,87.0,2.6,34.25,557.5,59.88,43.25
2018,6,2,16,30,802.0,84.0,2.6,33.8,509.0,59.35,43.1
2018,6,2,16,45,776.5,80.5,2.65,33.4,458.5,58.32,42.49
2018,6,2,17,0,751.0,77.0,2.7,33.0,408.0,57.22,41.81
2018,6,2,17,15,716.0,73.0,2.55,31.85,357.0,55.6,40.82
2018,6,2,17,30,681.0,69.0,2.4,30.7,306.0,49.19,35.76
2018,6,2,17,45,631.5,64.0,2.2,29.55,256.0,46.8,33.96
2018,6,2,18,0,582.0,59.0,2.0,28.4,206.0,44.36,32.0
2018,6,2,18,15,509.0,52.0,2.05,27.15,160.0,40.11,28.34
2018,6,2,18,30,436.0,45.0,2.1,25.9,114.0,35.76,24.39
2018,6,2,18,45,324.5,35.5,2.15,24.65,77.0,28.94,17.86
2018,6,2,19,0,213.0,26.0,2.2,23.4,40.0,21.91,4.73
2018,6,2,19,15,112.0,14.0,2.45,22.75,21.0,12.73,0.0
2018,6,2,19,30,11.0,2.0,2.7,22.1,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.9,21.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,2.75,15.05,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,3.0,15.3,19.0,73.14,0.0
2018,6,3,5,15,233.5,26.5,3.05,15.8,50.5,200.62,125.15
2018,6,3,5,30,356.0,38.0,3.1,16.3,82.0,305.88,243.83
2018,6,3,5,45,435.0,46.0,3.15,16.85,124.0,384.03,314.16
2018,6,3,6,0,514.0,54.0,3.2,17.4,166.0,467.82,385.25
2018,6,3,6,15,576.5,60.0,3.1,18.25,215.5,541.73,443.61
2018,6,3,6,30,639.0,66.0,3.0,19.1,265.0,618.89,501.38
2018,6,3,6,45,678.5,70.5,2.9,19.9,315.5,677.79,542.76
2018,6,3,7,0,718.0,75.0,2.8,20.7,366.0,733.01,579.64
2018,6,3,7,15,746.0,78.5,2.8,21.6,416.0,781.8,610.74
2018,6,3,7,30,774.0,82.0,2.8,22.5,466.0,829.72,640.24
2018,6,3,7,45,795.0,85.0,2.8,23.35,514.5,869.29,663.22
2018,6,3,8,0,816.0,88.0,2.8,24.2,563.0,907.08,684.51
2018,6,3,8,15,832.0,91.0,2.8,25.0,609.5,928.0,694.17
2018,6,3,8,30,848.0,94.0,2.8,25.8,656.0,956.37,708.84
2018,6,3,8,45,861.0,96.5,2.75,26.6,699.0,978.58,718.78
2018,6,3,9,0,874.0,99.0,2.7,27.4,742.0,997.97,726.83
2018,6,3,9,15,884.5,100.0,2.7,28.15,780.0,1010.16,730.84
2018,6,3,9,30,895.0,101.0,2.7,28.9,818.0,1019.26,733.01
2018,6,3,9,45,903.0,102.5,2.7,29.7,850.5,1023.22,731.89
2018,6,3,10,0,911.0,104.0,2.7,30.5,883.0,1023.89,728.87
2018,6,3,10,15,916.5,105.0,2.7,31.1,909.5,1018.24,722.63
2018,6,3,10,30,922.0,106.0,2.7,31.7,936.0,1009.31,714.53
2018,6,3,10,45,926.0,107.0,2.75,32.35,955.5,995.67,703.95
2018,6,3,11,0,930.0,108.0,2.8,33.0,975.0,978.83,691.52
2018,6,3,11,15,918.0,117.5,2.85,33.45,983.0,952.36,673.67
2018,6,3,11,30,906.0,127.0,2.9,33.9,991.0,923.2,654.2
2018,6,3,11,45,896.5,133.0,3.0,34.3,992.0,890.7,633.06
2018,6,3,12,0,887.0,139.0,3.1,34.7,993.0,856.13,610.48
2018,6,3,12,15,863.0,154.5,3.25,34.75,983.5,816.16,585.33
2018,6,3,12,30,839.0,170.0,3.4,34.8,974.0,780.8,562.32
2018,6,3,12,45,832.0,172.5,3.55,34.85,963.5,740.35,534.65
2018,6,3,13,0,825.0,175.0,3.7,34.9,953.0,698.81,505.62
2018,6,3,13,15,860.5,150.0,3.8,34.8,948.5,660.07,478.58
2018,6,3,13,30,896.0,125.0,3.9,34.7,944.0,620.16,449.63
2018,6,3,13,45,861.0,141.0,4.0,34.55,911.5,569.46,411.66
2018,6,3,14,0,826.0,157.0,4.1,34.4,879.0,517.93,372.35
2018,6,3,14,15,813.0,156.5,4.15,34.1,847.0,467.77,333.29
2018,6,3,14,30,800.0,156.0,4.2,33.8,815.0,418.28,293.71
2018,6,3,14,45,834.5,131.0,4.3,33.55,792.0,366.81,250.94
2018,6,3,15,0,869.0,106.0,4.4,33.3,769.0,319.63,210.1
2018,6,3,15,15,858.0,103.0,4.4,33.3,728.0,267.86,166.91
2018,6,3,15,30,847.0,100.0,4.4,33.3,687.0,217.16,126.23
2018,6,3,15,45,838.0,95.5,4.5,32.3,644.0,166.91,90.11
2018,6,3,16,0,829.0,91.0,4.6,31.3,601.0,108.26,54.68
2018,6,3,16,15,800.0,88.0,4.65,30.55,548.0,61.18,45.08
2018,6,3,16,30,771.0,85.0,4.7,29.8,495.0,59.7,44.18
2018,6,3,16,45,756.5,80.5,4.7,29.0,449.5,58.09,43.14
2018,6,3,17,0,742.0,76.0,4.7,28.2,404.0,56.33,41.97
2018,6,3,17,15,714.0,71.5,4.65,27.2,355.5,54.33,40.6
2018,6,3,17,30,686.0,67.0,4.6,26.2,307.0,52.24,39.08
2018,6,3,17,45,639.5,62.0,4.55,25.2,257.5,45.24,33.29
2018,6,3,18,0,593.0,57.0,4.5,24.2,208.0,42.72,31.2
2018,6,3,18,15,522.0,50.5,4.45,23.15,162.0,38.81,27.75
2018,6,3,18,30,451.0,44.0,4.4,22.1,116.0,34.83,24.04
2018,6,3,18,45,344.5,35.0,4.3,21.05,79.0,28.42,17.82
2018,6,3,19,0,238.0,26.0,4.2,20.0,42.0,21.84,5.77
2018,6,3,19,15,126.0,14.0,4.25,19.4,22.0,12.73,0.0
2018,6,3,19,30,14.0,2.0,4.3,18.8,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.3,18.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.5,3.65,13.3,10.0,0.0,0.0
2018,6,4,5,0,136.0,15.0,3.7,13.5,20.0,86.55,0.0
2018,6,4,5,15,266.5,25.5,3.8,14.1,52.5,219.41,140.22
2018,6,4,5,30,397.0,36.0,3.9,14.7,85.0,329.5,265.0
2018,6,4,5,45,481.0,42.5,3.95,15.3,128.5,410.42,338.47
2018,6,4,6,0,565.0,49.0,4.0,15.9,172.0,497.41,412.36
2018,6,4,6,15,619.0,54.0,4.05,16.75,220.5,565.3,466.67
2018,6,4,6,30,673.0,59.0,4.1,17.6,269.0,631.56,517.14
2018,6,4,6,45,710.5,63.0,4.15,18.5,320.0,689.8,559.15
2018,6,4,7,0,748.0,67.0,4.2,19.4,371.0,748.42,599.79
2018,6,4,7,15,775.0,70.5,4.25,20.25,421.5,797.11,631.83
2018,6,4,7,30,802.0,74.0,4.3,21.1,472.0,844.88,662.3
2018,6,4,7,45,822.0,76.5,4.35,21.95,521.0,874.19,678.88
2018,6,4,8,0,842.0,79.0,4.4,22.8,570.0,910.89,700.46
2018,6,4,8,15,857.5,81.5,4.45,23.5,616.5,941.18,717.59
2018,6,4,8,30,873.0,84.0,4.5,24.2,663.0,969.03,732.86
2018,6,4,8,45,886.0,86.5,4.55,24.9,707.0,991.75,744.64
2018,6,4,9,0,899.0,89.0,4.6,25.6,751.0,1011.56,754.47
2018,6,4,9,15,902.0,94.0,4.7,25.95,787.5,1021.13,759.0
2018,6,4,9,30,905.0,99.0,4.8,26.3,824.0,1027.35,761.48
2018,6,4,9,45,904.0,105.5,4.85,26.7,854.5,1027.8,759.68
2018,6,4,10,0,903.0,112.0,4.9,27.1,885.0,1024.8,755.77
2018,6,4,10,15,898.5,119.5,5.0,27.2,908.5,1015.96,749.46
2018,6,4,10,30,894.0,127.0,5.1,27.3,932.0,1003.79,741.06
2018,6,4,10,45,911.5,120.5,5.2,27.4,956.5,995.72,735.5
2018,6,4,11,0,929.0,114.0,5.3,27.5,981.0,984.28,727.73
2018,6,4,11,15,932.0,114.5,5.45,27.35,994.0,962.85,714.35
2018,6,4,11,30,935.0,115.0,5.6,27.2,1007.0,938.47,698.93
2018,6,4,11,45,937.5,114.0,5.75,27.05,1012.5,909.47,680.23
2018,6,4,12,0,940.0,113.0,5.9,26.9,1018.0,877.87,659.58
2018,6,4,12,15,940.5,113.5,5.95,26.65,1017.5,843.54,636.63
2018,6,4,12,30,941.0,114.0,6.0,26.4,1017.0,806.99,611.96
2018,6,4,12,45,932.0,118.0,6.1,26.2,1005.0,764.5,582.52
2018,6,4,13,0,923.0,122.0,6.2,26.0,993.0,720.75,549.98
2018,6,4,13,15,833.5,172.5,6.25,25.8,948.5,662.96,505.19
2018,6,4,13,30,744.0,223.0,6.3,25.6,904.0,607.65,461.9
2018,6,4,13,45,765.5,204.0,6.3,25.4,889.0,564.16,427.79
2018,6,4,14,0,787.0,185.0,6.3,25.2,874.0,521.93,393.42
2018,6,4,14,15,778.0,181.0,6.3,24.95,842.5,472.6,352.82
2018,6,4,14,30,769.0,177.0,6.3,24.7,811.0,423.64,311.62
2018,6,4,14,45,776.5,163.0,6.25,24.5,779.5,373.07,268.06
2018,6,4,15,0,784.0,149.0,6.2,24.3,748.0,321.61,223.16
2018,6,4,15,15,783.0,137.5,6.2,24.3,708.5,269.35,177.88
2018,6,4,15,30,782.0,126.0,6.2,24.3,669.0,217.36,134.29
2018,6,4,15,45,801.5,111.5,6.2,23.55,636.0,166.07,94.32
2018,6,4,16,0,821.0,97.0,6.2,22.8,603.0,113.33,60.6
2018,6,4,16,15,802.5,92.5,6.15,22.2,554.5,65.73,50.6
2018,6,4,16,30,784.0,88.0,6.1,21.6,506.0,61.9,47.64
2018,6,4,16,45,705.5,96.5,6.05,21.0,444.5,62.94,48.82
2018,6,4,17,0,627.0,105.0,6.0,20.4,383.0,70.85,55.96
2018,6,4,17,15,566.0,99.0,5.9,19.75,326.5,68.73,54.43
2018,6,4,17,30,505.0,93.0,5.8,19.1,270.0,66.53,52.78
2018,6,4,17,45,540.0,77.0,5.7,18.45,239.5,56.51,44.17
2018,6,4,18,0,575.0,61.0,5.6,17.8,209.0,45.83,34.81
2018,6,4,18,15,489.0,54.5,5.5,17.15,161.0,42.02,31.32
2018,6,4,18,30,403.0,48.0,5.4,16.5,113.0,38.2,27.6
2018,6,4,18,45,313.5,37.5,5.25,15.85,78.0,30.62,20.17
2018,6,4,19,0,224.0,27.0,5.1,15.2,43.0,22.72,7.29
2018,6,4,19,15,118.0,14.5,5.05,14.8,22.5,13.19,0.0
2018,6,4,19,30,12.0,2.0,5.0,14.4,2.0,0.0,0.0
2018,6,4,19,45,6.0,1.0,4.95,14.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,40.0,8.0,3.6,11.3,9.5,0.0,0.0
2018,6,5,5,0,80.0,16.0,3.7,11.5,19.0,57.45,0.0
2018,6,5,5,15,192.0,30.0,3.8,12.0,50.5,182.48,118.04
2018,6,5,5,30,304.0,44.0,3.9,12.5,82.0,280.36,227.18
2018,6,5,5,45,393.0,53.5,4.0,13.0,125.0,363.97,302.97
2018,6,5,6,0,482.0,63.0,4.1,13.5,168.0,455.71,382.13
2018,6,5,6,15,543.0,70.0,4.1,14.05,217.0,529.23,442.95
2018,6,5,6,30,604.0,77.0,4.1,14.6,266.0,605.62,502.85
2018,6,5,6,45,646.5,82.5,4.1,15.15,317.0,667.42,548.98
2018,6,5,7,0,689.0,88.0,4.1,15.7,368.0,730.03,594.07
2018,6,5,7,15,719.5,92.5,4.05,16.25,419.0,781.16,628.89
2018,6,5,7,30,750.0,97.0,4.0,16.8,470.0,826.33,658.37
2018,6,5,7,45,774.5,100.5,3.95,17.3,520.0,869.36,685.72
2018,6,5,8,0,799.0,104.0,3.9,17.8,570.0,910.73,711.3
2018,6,5,8,15,818.0,107.0,3.9,18.35,617.5,944.23,731.03
2018,6,5,8,30,837.0,110.0,3.9,18.9,665.0,975.37,748.93
2018,6,5,8,45,851.0,111.5,3.85,19.4,707.5,997.17,760.07
2018,6,5,9,0,865.0,113.0,3.8,19.9,750.0,1005.3,761.93
2018,6,5,9,15,880.0,112.5,3.8,20.35,789.5,1020.12,769.02
2018,6,5,9,30,895.0,112.0,3.8,20.8,829.0,1031.94,774.11
2018,6,5,9,45,909.5,109.5,3.8,21.25,863.5,1037.94,775.41
2018,6,5,10,0,924.0,107.0,3.8,21.7,898.0,1040.72,774.75
2018,6,5,10,15,931.0,107.0,3.85,22.1,925.0,1035.4,769.37
2018,6,5,10,30,938.0,107.0,3.9,22.5,952.0,1026.75,761.99
2018,6,5,10,45,943.0,107.0,3.95,22.85,972.0,1012.87,751.42
2018,6,5,11,0,948.0,107.0,4.0,23.2,992.0,995.74,738.84
2018,6,5,11,15,951.0,107.0,4.1,23.4,1005.0,973.62,723.74
2018,6,5,11,30,954.0,107.0,4.2,23.6,1018.0,948.49,706.66
2018,6,5,11,45,955.5,107.0,4.3,23.75,1023.5,919.21,686.88
2018,6,5,12,0,957.0,107.0,4.4,23.9,1029.0,887.29,665.24
2018,6,5,12,15,951.5,110.0,4.5,23.95,1025.0,849.99,640.11
2018,6,5,12,30,946.0,113.0,4.6,24.0,1021.0,810.76,613.63
2018,6,5,12,45,938.0,117.0,4.7,24.05,1010.0,768.85,584.69
2018,6,5,13,0,930.0,121.0,4.8,24.1,999.0,725.58,552.49
2018,6,5,13,15,927.5,120.0,4.9,23.95,982.5,680.65,518.86
2018,6,5,13,30,925.0,119.0,5.0,23.8,966.0,634.39,483.3
2018,6,5,13,45,921.5,117.0,5.1,23.65,942.5,585.67,444.9
2018,6,5,14,0,918.0,115.0,5.2,23.5,919.0,536.08,404.7
2018,6,5,14,15,912.0,113.0,5.25,23.2,889.0,484.72,362.12
2018,6,5,14,30,906.0,111.0,5.3,22.9,859.0,433.11,318.18
2018,6,5,14,45,891.0,111.5,5.35,22.6,820.5,380.27,272.51
2018,6,5,15,0,876.0,112.0,5.4,22.3,782.0,328.45,227.15
2018,6,5,15,15,871.5,107.0,5.4,22.3,743.5,276.37,181.3
2018,6,5,15,30,867.0,102.0,5.4,22.3,705.0,224.7,137.44
2018,6,5,15,45,853.0,99.0,5.4,21.5,659.5,173.84,98.96
2018,6,5,16,0,839.0,96.0,5.4,20.7,614.0,115.22,61.59
2018,6,5,16,15,821.0,92.0,5.35,20.2,565.5,67.05,52.14
2018,6,5,16,30,803.0,88.0,5.3,19.7,517.0,62.03,48.12
2018,6,5,16,45,778.5,84.0,5.25,19.2,466.5,60.75,47.29
2018,6,5,17,0,754.0,80.0,5.2,18.7,416.0,59.38,46.35
2018,6,5,17,15,720.0,76.0,5.15,18.1,365.0,57.85,45.28
2018,6,5,17,30,686.0,72.0,5.1,17.5,314.0,51.28,39.72
2018,6,5,17,45,637.5,67.0,5.0,16.95,264.0,48.99,37.82
2018,6,5,18,0,589.0,62.0,4.9,16.4,214.0,46.65,35.75
2018,6,5,18,15,516.5,54.5,4.7,15.8,167.0,42.05,31.55
2018,6,5,18,30,444.0,47.0,4.5,15.2,120.0,37.34,27.04
2018,6,5,18,45,333.5,37.5,4.35,14.65,82.0,30.57,20.32
2018,6,5,19,0,223.0,28.0,4.2,14.1,44.0,22.12,7.7
2018,6,5,19,15,118.0,15.0,4.15,13.75,23.0,13.64,0.0
2018,6,5,19,30,13.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,13.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,4,45,9.0,6.0,3.65,11.6,6.5,0.0,0.0
2018,6,6,5,0,18.0,12.0,3.7,11.8,13.0,20.57,0.0
2018,6,6,5,15,68.0,27.5,3.8,12.2,35.5,92.87,57.98
2018,6,6,5,30,118.0,43.0,3.9,12.6,58.0,147.92,118.09
2018,6,6,5,45,157.5,59.5,3.95,13.0,88.5,198.3,164.14
2018,6,6,6,0,197.0,76.0,4.0,13.4,119.0,251.32,211.08
2018,6,6,6,15,215.5,94.0,4.0,13.8,152.0,293.28,247.2
2018,6,6,6,30,234.0,112.0,4.0,14.2,185.0,335.77,282.57
2018,6,6,6,45,321.0,121.5,4.05,14.6,241.0,423.54,355.3
2018,6,6,7,0,408.0,131.0,4.1,15.0,297.0,535.47,444.28
2018,6,6,7,15,466.0,137.5,4.1,15.35,351.0,604.28,496.8
2018,6,6,7,30,524.0,144.0,4.1,15.7,405.0,674.83,549.03
2018,6,6,7,45,556.0,152.0,4.15,16.1,454.0,724.1,583.45
2018,6,6,8,0,588.0,160.0,4.2,16.5,503.0,781.5,623.33
2018,6,6,8,15,544.0,189.0,4.25,16.9,526.5,771.75,612.86
2018,6,6,8,30,500.0,218.0,4.3,17.3,550.0,766.24,605.04
2018,6,6,8,45,555.5,214.0,4.35,17.75,605.0,818.56,642.02
2018,6,6,9,0,611.0,210.0,4.4,18.2,660.0,877.3,682.27
2018,6,6,9,15,655.0,205.0,4.45,18.55,710.0,914.83,706.44
2018,6,6,9,30,699.0,200.0,4.5,18.9,760.0,949.73,728.71
2018,6,6,9,45,779.0,169.5,4.55,19.3,817.5,982.87,749.5
2018,6,6,10,0,859.0,139.0,4.6,19.7,875.0,1009.7,765.84
2018,6,6,10,15,823.0,165.5,4.7,19.95,888.0,1000.82,758.73
2018,6,6,10,30,787.0,192.0,4.8,20.2,901.0,976.67,741.46
2018,6,6,10,45,767.0,206.0,4.9,20.5,909.5,960.35,729.58
2018,6,6,11,0,747.0,220.0,5.0,20.8,918.0,934.26,710.92
2018,6,6,11,15,610.5,305.5,5.15,20.95,881.0,865.78,660.04
2018,6,6,11,30,474.0,391.0,5.3,21.1,844.0,800.43,609.74
2018,6,6,11,45,595.0,321.5,5.4,21.3,893.0,816.3,624.32
2018,6,6,12,0,716.0,252.0,5.5,21.5,942.0,828.49,635.38
2018,6,6,12,15,798.5,201.0,5.6,21.55,969.0,813.71,626.43
2018,6,6,12,30,881.0,150.0,5.7,21.6,996.0,793.22,612.64
2018,6,6,12,45,870.5,155.0,5.8,21.65,984.0,752.17,581.95
2018,6,6,13,0,860.0,160.0,5.9,21.7,972.0,712.56,551.42
2018,6,6,13,15,856.5,158.5,5.9,21.65,955.5,667.9,516.69
2018,6,6,13,30,853.0,157.0,5.9,21.6,939.0,622.23,480.49
2018,6,6,13,45,847.5,155.5,5.9,21.55,915.5,574.65,442.01
2018,6,6,14,0,842.0,154.0,5.9,21.5,892.0,526.59,402.26
2018,6,6,14,15,834.5,151.0,5.9,21.3,862.0,476.22,360.04
2018,6,6,14,30,827.0,148.0,5.9,21.1,832.0,425.96,316.93
2018,6,6,14,45,817.0,145.5,5.9,20.9,796.5,375.55,272.93
2018,6,6,15,0,807.0,143.0,5.9,20.7,761.0,325.89,229.09
2018,6,6,15,15,793.0,139.5,5.9,20.7,720.0,275.52,185.0
2018,6,6,15,30,779.0,136.0,5.9,20.7,679.0,226.69,143.76
2018,6,6,15,45,761.0,133.0,5.85,20.05,634.5,171.8,101.66
2018,6,6,16,0,743.0,130.0,5.8,19.4,590.0,126.23,73.57
2018,6,6,16,15,719.0,126.0,5.8,18.95,542.0,82.34,65.54
2018,6,6,16,30,695.0,122.0,5.8,18.5,494.0,77.5,61.72
2018,6,6,16,45,664.5,117.0,5.75,18.0,444.5,76.77,61.43
2018,6,6,17,0,634.0,112.0,5.7,17.5,395.0,75.94,61.04
2018,6,6,17,15,591.5,106.0,5.6,16.95,344.5,74.17,59.81
2018,6,6,17,30,549.0,100.0,5.5,16.4,294.0,72.31,58.44
2018,6,6,17,45,490.0,92.5,5.4,15.8,245.5,67.27,54.18
2018,6,6,18,0,431.0,85.0,5.3,15.2,197.0,62.86,50.3
2018,6,6,18,15,353.5,73.5,5.1,14.75,152.5,55.22,43.33
2018,6,6,18,30,276.0,62.0,4.9,14.3,108.0,47.33,35.9
2018,6,6,18,45,184.5,46.5,4.7,13.85,73.0,36.77,25.72
2018,6,6,19,0,93.0,31.0,4.5,13.4,38.0,24.74,9.99
2018,6,6,19,15,48.0,16.5,4.45,13.3,20.0,15.01,0.0
2018,6,6,19,30,3.0,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,13.1,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,4,45,15.5,7.0,3.8,11.35,7.5,6.37,0.0
2018,6,7,5,0,31.0,14.0,3.9,11.5,15.0,29.35,0.0
2018,6,7,5,15,104.0,32.0,4.0,11.95,43.5,123.69,79.73
2018,6,7,5,30,177.0,50.0,4.1,12.4,72.0,198.06,159.79
2018,6,7,5,45,257.5,64.5,4.25,12.85,112.5,286.77,238.67
2018,6,7,6,0,338.0,79.0,4.4,13.3,153.0,370.8,311.94
2018,6,7,6,15,401.0,89.5,4.45,13.85,199.5,442.32,372.61
2018,6,7,6,30,464.0,100.0,4.5,14.4,246.0,517.85,434.38
2018,6,7,6,45,512.5,108.0,4.5,14.95,295.0,581.56,484.12
2018,6,7,7,0,561.0,116.0,4.5,15.5,344.0,654.1,538.45
2018,6,7,7,15,597.5,122.5,4.5,16.0,394.0,709.88,578.28
2018,6,7,7,30,634.0,129.0,4.5,16.5,444.0,765.43,616.92
2018,6,7,7,45,662.5,134.0,4.5,16.95,493.0,811.21,647.52
2018,6,7,8,0,691.0,139.0,4.5,17.4,542.0,855.74,676.65
2018,6,7,8,15,712.5,143.0,4.45,17.9,588.0,890.76,697.94
2018,6,7,8,30,734.0,147.0,4.4,18.4,634.0,923.74,717.5
2018,6,7,8,45,752.5,150.5,4.35,18.9,678.0,950.89,732.78
2018,6,7,9,0,771.0,154.0,4.3,19.4,722.0,968.36,741.4
2018,6,7,9,15,793.0,152.0,4.4,19.9,762.5,988.09,752.46
2018,6,7,9,30,815.0,150.0,4.5,20.4,803.0,1004.87,761.84
2018,6,7,9,45,836.5,145.0,4.55,20.85,839.0,1014.81,766.33
2018,6,7,10,0,858.0,140.0,4.6,21.3,875.0,1010.03,760.99
2018,6,7,10,15,864.0,142.0,4.75,21.55,901.5,1005.83,757.77
2018,6,7,10,30,870.0,144.0,4.9,21.8,928.0,998.44,752.43
2018,6,7,10,45,875.0,145.5,5.05,22.05,948.5,986.44,744.02
2018,6,7,11,0,880.0,147.0,5.2,22.3,969.0,971.34,733.53
2018,6,7,11,15,884.0,147.5,5.3,22.45,982.5,951.37,719.66
2018,6,7,11,30,888.0,148.0,5.4,22.6,996.0,928.54,703.84
2018,6,7,11,45,891.0,146.5,5.5,22.7,1001.5,900.4,684.44
2018,6,7,12,0,894.0,145.0,5.6,22.8,1007.0,869.8,663.26
2018,6,7,12,15,894.5,144.5,5.6,22.85,1005.5,835.76,639.18
2018,6,7,12,30,895.0,144.0,5.6,22.9,1004.0,799.7,613.6
2018,6,7,12,45,895.5,142.5,5.65,23.0,996.0,760.97,585.07
2018,6,7,13,0,896.0,141.0,5.7,23.1,988.0,720.5,554.11
2018,6,7,13,15,893.5,140.0,5.7,23.1,972.0,676.89,520.25
2018,6,7,13,30,891.0,139.0,5.7,23.1,956.0,632.04,484.74
2018,6,7,13,45,887.5,137.0,5.7,23.15,933.5,584.81,446.56
2018,6,7,14,0,884.0,135.0,5.7,23.2,911.0,536.75,406.84
2018,6,7,14,15,879.0,132.0,5.7,23.1,881.5,486.67,364.86
2018,6,7,14,30,874.0,129.0,5.7,23.0,852.0,436.29,321.64
2018,6,7,14,45,866.0,126.0,5.65,22.95,816.5,384.78,276.67
2018,6,7,15,0,858.0,123.0,5.6,22.9,781.0,326.52,226.11
2018,6,7,15,15,845.0,121.0,5.6,22.9,740.0,274.91,181.05
2018,6,7,15,30,832.0,119.0,5.6,22.9,699.0,224.68,138.71
2018,6,7,15,45,819.0,114.5,5.5,22.45,654.5,174.22,100.07
2018,6,7,16,0,806.0,110.0,5.4,22.0,610.0,125.52,69.8
2018,6,7,16,15,789.5,105.0,5.35,21.55,562.5,78.32,61.43
2018,6,7,16,30,773.0,100.0,5.3,21.1,515.0,70.32,54.93
2018,6,7,16,45,748.5,95.5,5.2,20.65,465.0,69.04,54.12
2018,6,7,17,0,724.0,91.0,5.1,20.2,415.0,61.29,47.71
2018,6,7,17,15,688.0,85.5,5.0,19.55,363.5,59.21,46.18
2018,6,7,17,30,652.0,80.0,4.9,18.9,312.0,57.0,44.48
2018,6,7,17,45,596.0,74.5,4.8,18.25,261.0,54.57,42.51
2018,6,7,18,0,540.0,69.0,4.7,17.6,210.0,52.1,40.38
2018,6,7,18,15,448.0,60.5,4.45,16.9,161.0,46.84,35.63
2018,6,7,18,30,356.0,52.0,4.2,16.2,112.0,39.84,29.14
2018,6,7,18,45,273.5,41.0,4.0,15.5,78.0,31.85,21.43
2018,6,7,19,0,191.0,30.0,3.8,14.8,44.0,23.64,9.76
2018,6,7,19,15,102.5,17.0,3.8,14.4,24.0,15.46,0.0
2018,6,7,19,30,14.0,4.0,3.8,14.0,4.0,0.0,0.0
2018,6,7,19,45,7.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,45,53.5,8.0,2.45,11.15,10.0,7.28,0.0
2018,6,8,5,0,107.0,16.0,2.6,11.5,20.0,71.9,0.0
2018,6,8,5,15,222.5,28.0,2.75,12.2,51.5,196.97,130.54
2018,6,8,5,30,338.0,40.0,2.9,12.9,83.0,296.43,239.82
2018,6,8,5,45,421.0,49.0,3.05,13.55,126.0,377.94,313.14
2018,6,8,6,0,504.0,58.0,3.2,14.2,169.0,465.45,387.93
2018,6,8,6,15,560.5,65.0,3.1,14.9,217.5,535.99,444.77
2018,6,8,6,30,617.0,72.0,3.0,15.6,266.0,609.29,500.65
2018,6,8,6,45,656.5,77.5,2.95,16.25,316.0,668.94,543.83
2018,6,8,7,0,696.0,83.0,2.9,16.9,366.0,729.27,585.79
2018,6,8,7,15,725.0,87.5,2.85,17.65,416.5,779.28,618.41
2018,6,8,7,30,754.0,92.0,2.8,18.4,467.0,823.92,646.16
2018,6,8,7,45,775.5,95.5,2.75,19.15,515.5,864.25,670.09
2018,6,8,8,0,797.0,99.0,2.7,19.9,564.0,902.84,692.22
2018,6,8,8,15,814.0,101.5,2.75,20.6,610.0,933.84,709.66
2018,6,8,8,30,831.0,104.0,2.8,21.3,656.0,962.48,725.36
2018,6,8,8,45,843.5,106.5,2.85,22.0,698.0,973.47,729.14
2018,6,8,9,0,856.0,109.0,2.9,22.7,740.0,992.2,738.31
2018,6,8,9,15,864.5,112.0,2.95,23.4,777.5,1004.55,743.21
2018,6,8,9,30,873.0,115.0,3.0,24.1,815.0,1013.79,746.2
2018,6,8,9,45,879.0,117.5,3.05,24.75,846.5,1016.8,745.4
2018,6,8,10,0,885.0,120.0,3.1,25.4,878.0,1016.59,742.68
2018,6,8,10,15,891.0,121.0,3.15,26.0,904.0,1011.59,737.15
2018,6,8,10,30,897.0,122.0,3.2,26.6,930.0,1003.38,729.72
2018,6,8,10,45,901.5,122.0,3.25,27.2,949.5,989.53,718.78
2018,6,8,11,0,906.0,122.0,3.3,27.8,969.0,972.6,706.0
2018,6,8,11,15,908.5,122.0,3.4,28.2,981.0,950.81,691.06
2018,6,8,11,30,911.0,122.0,3.5,28.6,993.0,926.18,674.29
2018,6,8,11,45,912.0,122.0,3.6,29.0,998.0,897.56,654.89
2018,6,8,12,0,913.0,122.0,3.7,29.4,1003.0,866.46,633.8
2018,6,8,12,15,910.0,123.5,3.85,29.5,1000.0,831.18,610.8
2018,6,8,12,30,907.0,125.0,4.0,29.6,997.0,793.99,586.28
2018,6,8,12,45,901.5,126.5,4.2,29.7,986.0,753.27,558.74
2018,6,8,13,0,896.0,128.0,4.4,29.8,975.0,711.17,528.38
2018,6,8,13,15,893.0,127.0,4.55,29.7,959.0,667.47,496.45
2018,6,8,13,30,890.0,126.0,4.7,29.6,943.0,622.56,462.99
2018,6,8,13,45,885.5,124.5,4.85,29.5,920.0,575.4,426.9
2018,6,8,14,0,881.0,123.0,5.0,29.4,897.0,527.51,389.15
2018,6,8,14,15,875.0,120.5,5.15,29.15,867.5,477.66,349.06
2018,6,8,14,30,869.0,118.0,5.3,28.9,838.0,427.59,307.64
2018,6,8,14,45,862.0,114.5,5.45,28.65,803.0,376.46,264.45
2018,6,8,15,0,855.0,111.0,5.6,28.4,768.0,325.6,220.83
2018,6,8,15,15,842.5,109.5,5.6,28.4,728.0,275.33,177.71
2018,6,8,15,30,830.0,108.0,5.6,28.4,688.0,217.65,130.42
2018,6,8,15,45,817.5,103.5,5.8,27.5,643.5,167.43,92.76
2018,6,8,16,0,805.0,99.0,6.0,26.6,599.0,118.91,62.94
2018,6,8,16,15,790.5,94.0,5.95,25.95,552.5,71.83,46.22
2018,6,8,16,30,776.0,89.0,5.9,25.3,506.0,62.31,47.23
2018,6,8,16,45,755.5,84.0,5.9,24.7,457.5,60.38,45.88
2018,6,8,17,0,735.0,79.0,5.9,24.1,409.0,58.29,44.37
2018,6,8,17,15,707.0,73.5,5.75,23.3,359.5,55.59,42.35
2018,6,8,17,30,679.0,68.0,5.6,22.5,310.0,52.74,40.13
2018,6,8,17,45,639.5,62.0,5.4,21.75,262.0,44.98,33.57
2018,6,8,18,0,600.0,56.0,5.2,21.0,214.0,41.68,30.76
2018,6,8,18,15,524.0,50.0,5.0,20.25,167.0,38.11,27.55
2018,6,8,18,30,448.0,44.0,4.8,19.5,120.0,34.49,24.13
2018,6,8,18,45,345.0,35.0,4.55,18.7,82.5,28.07,17.99
2018,6,8,19,0,242.0,26.0,4.3,17.9,45.0,21.45,8.59
2018,6,8,19,15,138.0,15.5,4.25,17.45,24.5,14.1,0.0
2018,6,8,19,30,34.0,5.0,4.2,17.0,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,4.15,16.5,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,13.0,5.5,3.9,13.6,6.0,5.0,0.0
2018,6,9,5,0,26.0,11.0,4.1,13.8,12.0,23.94,0.0
2018,6,9,5,15,13.0,18.0,4.3,14.05,18.5,24.07,11.03
2018,6,9,5,30,0.0,25.0,4.5,14.3,25.0,22.02,12.48
2018,6,9,5,45,0.0,36.0,4.7,14.6,36.0,31.75,21.13
2018,6,9,6,0,0.0,47.0,4.9,14.9,47.0,41.49,29.68
2018,6,9,6,15,26.5,68.5,4.95,15.1,77.0,89.4,71.48
2018,6,9,6,30,53.0,90.0,5.0,15.3,107.0,134.85,110.84
2018,6,9,6,45,105.0,124.0,5.1,15.5,164.5,233.13,194.29
2018,6,9,7,0,157.0,158.0,5.2,15.7,222.0,320.8,267.07
2018,6,9,7,15,214.0,177.0,5.15,15.8,276.5,412.3,341.33
2018,6,9,7,30,271.0,196.0,5.1,15.9,331.0,489.42,402.52
2018,6,9,7,45,307.0,212.0,5.05,16.05,379.5,544.86,444.88
2018,6,9,8,0,343.0,228.0,5.0,16.2,428.0,600.64,486.73
2018,6,9,8,15,416.0,225.0,5.05,16.5,487.5,689.07,553.44
2018,6,9,8,30,489.0,222.0,5.1,16.8,547.0,760.06,605.9
2018,6,9,8,45,572.5,207.0,5.1,17.15,611.5,834.78,660.1
2018,6,9,9,0,656.0,192.0,5.1,17.5,676.0,903.39,707.47
2018,6,9,9,15,546.0,250.0,5.15,17.95,667.0,847.61,662.52
2018,6,9,9,30,436.0,308.0,5.2,18.4,658.0,794.6,618.67
2018,6,9,9,45,473.5,310.0,5.2,18.85,704.0,827.68,641.45
2018,6,9,10,0,511.0,312.0,5.2,19.3,750.0,858.35,661.81
2018,6,9,10,15,542.5,313.0,5.25,19.85,790.5,879.33,675.06
2018,6,9,10,30,574.0,314.0,5.3,20.4,831.0,897.38,686.21
2018,6,9,10,45,606.0,304.5,5.35,20.9,861.0,902.99,689.0
2018,6,9,11,0,638.0,295.0,5.4,21.4,891.0,904.95,689.31
2018,6,9,11,15,703.0,260.0,5.5,21.7,925.0,909.87,693.68
2018,6,9,11,30,768.0,225.0,5.6,22.0,959.0,909.4,693.51
2018,6,9,11,45,666.5,278.5,5.7,22.35,918.0,841.66,642.6
2018,6,9,12,0,565.0,332.0,5.8,22.7,877.0,777.98,593.8
2018,6,9,12,15,476.0,378.5,5.85,22.7,837.0,719.73,549.5
2018,6,9,12,30,387.0,425.0,5.9,22.7,797.0,665.32,507.67
2018,6,9,12,45,508.5,363.0,5.95,22.75,847.0,676.4,517.9
2018,6,9,13,0,630.0,301.0,6.0,22.8,897.0,675.38,518.33
2018,6,9,13,15,756.5,223.0,6.05,22.8,926.5,659.04,506.95
2018,6,9,13,30,883.0,145.0,6.1,22.8,956.0,633.82,487.73
2018,6,9,13,45,718.5,224.0,6.15,22.8,873.0,559.2,428.27
2018,6,9,14,0,554.0,303.0,6.2,22.8,790.0,502.15,382.37
2018,6,9,14,15,501.0,311.0,6.2,22.7,740.0,451.48,341.96
2018,6,9,14,30,448.0,319.0,6.2,22.6,690.0,405.57,305.09
2018,6,9,14,45,579.5,249.5,6.25,22.5,708.5,370.11,272.68
2018,6,9,15,0,711.0,180.0,6.3,22.4,727.0,322.64,228.51
2018,6,9,15,15,638.5,195.0,6.3,22.4,666.5,276.2,190.43
2018,6,9,15,30,566.0,210.0,6.3,22.4,606.0,239.41,161.92
2018,6,9,15,45,563.5,193.0,6.35,22.0,565.5,194.5,127.1
2018,6,9,16,0,561.0,176.0,6.4,21.6,525.0,148.47,95.95
2018,6,9,16,15,621.0,142.0,6.35,21.2,500.0,94.56,66.31
2018,6,9,16,30,681.0,108.0,6.3,20.8,475.0,67.68,52.72
2018,6,9,16,45,665.5,99.0,6.25,20.4,429.0,63.94,49.78
2018,6,9,17,0,650.0,90.0,6.2,20.0,383.0,59.86,46.5
2018,6,9,17,15,572.0,93.0,6.05,19.45,328.0,63.8,50.19
2018,6,9,17,30,494.0,96.0,5.9,18.9,273.0,68.41,54.45
2018,6,9,17,45,395.0,91.5,5.75,18.4,219.0,65.89,52.41
2018,6,9,18,0,296.0,87.0,5.6,17.9,165.0,63.56,50.39
2018,6,9,18,15,256.0,71.5,5.35,17.3,129.0,53.21,41.16
2018,6,9,18,30,216.0,56.0,5.1,16.7,93.0,42.42,31.35
2018,6,9,18,45,179.5,42.0,4.85,16.15,66.0,32.38,21.9
2018,6,9,19,0,143.0,28.0,4.6,15.6,39.0,21.93,9.41
2018,6,9,19,15,80.0,16.0,4.4,15.25,21.5,14.55,0.0
2018,6,9,19,30,17.0,4.0,4.2,14.9,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,14.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,21.5,7.0,2.6,10.55,8.0,6.37,0.0
2018,6,10,5,0,43.0,14.0,2.8,10.9,16.0,35.77,0.0
2018,6,10,5,15,133.0,27.5,2.9,11.5,42.5,144.0,95.16
2018,6,10,5,30,223.0,41.0,3.0,12.1,69.0,224.11,181.55
2018,6,10,5,45,282.0,53.5,3.15,12.7,105.0,286.87,238.9
2018,6,10,6,0,341.0,66.0,3.3,13.3,141.0,354.51,298.0
2018,6,10,6,15,421.5,75.0,3.4,14.05,191.5,437.53,367.74
2018,6,10,6,30,502.0,84.0,3.5,14.8,242.0,533.25,444.43
2018,6,10,6,45,587.5,86.0,3.6,15.6,302.0,622.88,512.57
2018,6,10,7,0,673.0,88.0,3.7,16.4,362.0,715.96,580.7
2018,6,10,7,15,708.0,91.5,3.75,17.15,413.5,769.36,616.83
2018,6,10,7,30,743.0,95.0,3.8,17.9,465.0,817.37,648.24
2018,6,10,7,45,767.5,98.0,3.85,18.6,514.5,859.71,674.95
2018,6,10,8,0,792.0,101.0,3.9,19.3,564.0,900.45,700.02
2018,6,10,8,15,810.5,104.0,3.85,19.9,611.0,933.48,718.98
2018,6,10,8,30,829.0,107.0,3.8,20.5,658.0,964.2,736.1
2018,6,10,8,45,842.0,110.0,3.75,21.15,700.5,986.91,747.4
2018,6,10,9,0,855.0,113.0,3.7,21.8,743.0,995.94,749.43
2018,6,10,9,15,867.0,113.5,3.7,22.3,781.0,1009.02,755.17
2018,6,10,9,30,879.0,114.0,3.7,22.8,819.0,1019.12,758.95
2018,6,10,9,45,889.0,114.0,3.65,23.3,852.0,1023.56,758.74
2018,6,10,10,0,899.0,114.0,3.6,23.8,885.0,1024.81,756.59
2018,6,10,10,15,905.5,114.5,3.6,24.2,911.0,1019.87,751.19
2018,6,10,10,30,912.0,115.0,3.6,24.6,937.0,1011.68,743.85
2018,6,10,10,45,916.5,115.0,3.55,25.05,956.5,997.84,732.47
2018,6,10,11,0,921.0,115.0,3.5,25.5,976.0,980.87,719.22
2018,6,10,11,15,925.5,114.0,3.5,25.8,989.0,959.87,704.23
2018,6,10,11,30,930.0,113.0,3.5,26.1,1002.0,935.93,687.4
2018,6,10,11,45,934.0,110.5,3.55,26.35,1007.5,907.36,667.99
2018,6,10,12,0,938.0,108.0,3.6,26.6,1013.0,876.17,646.82
2018,6,10,12,15,937.5,107.0,3.7,26.8,1010.5,840.23,622.75
2018,6,10,12,30,937.0,106.0,3.8,27.0,1008.0,802.2,597.1
2018,6,10,12,45,935.5,105.0,3.9,27.2,998.0,761.51,569.4
2018,6,10,13,0,934.0,104.0,4.0,27.4,988.0,719.09,538.45
2018,6,10,13,15,931.0,103.0,4.1,27.4,971.5,674.13,505.17
2018,6,10,13,30,928.0,102.0,4.2,27.4,955.0,627.87,470.08
2018,6,10,13,45,923.5,100.0,4.3,27.4,931.0,578.89,432.07
2018,6,10,14,0,919.0,98.0,4.4,27.4,907.0,529.1,392.4
2018,6,10,14,15,913.5,96.5,4.5,27.2,877.5,478.66,351.45
2018,6,10,14,30,908.0,95.0,4.6,27.0,848.0,427.89,309.09
2018,6,10,14,45,900.0,93.0,4.7,26.8,813.0,375.78,264.73
2018,6,10,15,0,892.0,91.0,4.8,26.6,778.0,324.0,219.96
2018,6,10,15,15,880.5,89.5,4.8,26.6,737.5,272.3,175.24
2018,6,10,15,30,869.0,88.0,4.8,26.6,697.0,221.67,132.83
2018,6,10,15,45,856.5,85.0,4.95,25.9,652.5,171.13,94.4
2018,6,10,16,0,844.0,82.0,5.1,25.2,608.0,122.14,63.87
2018,6,10,16,15,827.5,79.0,5.15,24.65,561.0,74.77,46.89
2018,6,10,16,30,811.0,76.0,5.2,24.1,514.0,62.78,47.86
2018,6,10,16,45,788.5,73.0,5.2,23.55,465.0,52.62,39.47
2018,6,10,17,0,766.0,70.0,5.2,23.0,416.0,51.68,38.9
2018,6,10,17,15,735.0,66.5,5.15,22.3,366.0,50.23,37.9
2018,6,10,17,30,704.0,63.0,5.1,21.6,316.0,48.74,36.82
2018,6,10,17,45,661.0,58.5,5.05,20.9,267.0,46.3,34.85
2018,6,10,18,0,618.0,54.0,5.0,20.2,218.0,40.11,29.49
2018,6,10,18,15,554.0,48.0,4.8,19.4,172.0,36.49,26.26
2018,6,10,18,30,490.0,42.0,4.6,18.6,126.0,32.78,22.79
2018,6,10,18,45,389.5,34.5,4.4,17.8,88.0,27.61,17.74
2018,6,10,19,0,289.0,27.0,4.2,17.0,50.0,22.35,9.95
2018,6,10,19,15,163.0,16.0,4.15,16.55,27.5,14.55,0.0
2018,6,10,19,30,37.0,5.0,4.1,16.1,5.0,4.55,0.0
2018,6,10,19,45,18.5,2.5,4.0,15.65,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,11,4,45,68.5,8.0,2.0,11.95,10.5,7.28,0.0
2018,6,11,5,0,137.0,16.0,2.2,12.3,21.0,87.9,0.0
2018,6,11,5,15,262.5,26.5,2.2,12.9,53.5,219.18,146.59
2018,6,11,5,30,388.0,37.0,2.2,13.5,86.0,324.46,261.34
2018,6,11,5,45,464.5,44.0,2.25,14.1,128.0,400.69,329.87
2018,6,11,6,0,541.0,51.0,2.3,14.7,170.0,482.39,398.87
2018,6,11,6,15,598.0,56.0,2.2,15.65,218.5,551.66,452.83
2018,6,11,6,30,655.0,61.0,2.1,16.6,267.0,619.27,502.54
2018,6,11,6,45,692.5,65.5,2.0,17.6,317.0,677.63,542.63
2018,6,11,7,0,730.0,70.0,1.9,18.6,367.0,736.42,581.02
2018,6,11,7,15,757.5,73.0,2.0,19.55,417.0,784.5,611.82
2018,6,11,7,30,785.0,76.0,2.1,20.5,467.0,831.73,641.22
2018,6,11,7,45,805.5,79.0,2.2,21.5,515.5,871.26,664.46
2018,6,11,8,0,826.0,82.0,2.3,22.5,564.0,899.43,679.57
2018,6,11,8,15,842.5,83.5,2.35,23.15,610.0,929.31,696.2
2018,6,11,8,30,859.0,85.0,2.4,23.8,656.0,956.91,711.1
2018,6,11,8,45,871.5,87.0,2.4,24.5,698.5,978.61,721.4
2018,6,11,9,0,884.0,89.0,2.4,25.2,741.0,997.49,729.87
2018,6,11,9,15,885.5,95.5,2.4,25.85,777.0,1007.49,732.77
2018,6,11,9,30,887.0,102.0,2.4,26.5,813.0,1014.12,733.69
2018,6,11,9,45,884.5,109.5,2.4,27.15,843.0,1014.42,730.73
2018,6,11,10,0,882.0,117.0,2.4,27.8,873.0,1011.3,725.81
2018,6,11,10,15,889.0,117.5,2.4,28.25,899.5,1007.01,720.9
2018,6,11,10,30,896.0,118.0,2.4,28.7,926.0,999.52,714.12
2018,6,11,10,45,902.0,118.5,2.45,29.2,947.0,987.86,705.23
2018,6,11,11,0,908.0,119.0,2.5,29.7,968.0,973.03,694.46
2018,6,11,11,15,911.0,119.5,2.55,30.05,981.0,952.34,680.48
2018,6,11,11,30,914.0,120.0,2.6,30.4,994.0,928.75,664.73
2018,6,11,11,45,915.5,120.0,2.65,30.75,1000.0,900.65,646.11
2018,6,11,12,0,917.0,120.0,2.7,31.1,1006.0,870.04,625.85
2018,6,11,12,15,918.5,118.5,2.75,31.35,1004.5,835.81,603.41
2018,6,11,12,30,920.0,117.0,2.8,31.6,1003.0,799.42,579.44
2018,6,11,12,45,922.0,115.0,2.85,31.85,995.5,760.96,553.91
2018,6,11,13,0,924.0,113.0,2.9,32.1,988.0,720.55,524.99
2018,6,11,13,15,921.0,112.5,3.0,32.25,972.0,676.35,493.19
2018,6,11,13,30,918.0,112.0,3.1,32.4,956.0,630.86,459.65
2018,6,11,13,45,914.0,111.0,3.15,32.5,933.5,583.32,423.69
2018,6,11,14,0,910.0,110.0,3.2,32.6,911.0,534.92,386.13
2018,6,11,14,15,904.5,108.0,3.3,32.6,882.0,484.45,346.29
2018,6,11,14,30,899.0,106.0,3.4,32.6,853.0,433.67,305.1
2018,6,11,14,45,890.5,104.0,3.45,32.55,817.5,381.76,262.16
2018,6,11,15,0,882.0,102.0,3.5,32.5,782.0,330.24,218.89
2018,6,11,15,15,870.5,100.0,3.5,32.5,741.5,278.59,175.65
2018,6,11,15,30,859.0,98.0,3.5,32.5,701.0,228.02,134.54
2018,6,11,15,45,846.0,95.5,3.6,32.1,657.0,178.16,97.53
2018,6,11,16,0,833.0,93.0,3.7,31.7,613.0,120.34,60.68
2018,6,11,16,15,815.5,89.5,3.7,31.25,565.5,72.81,43.32
2018,6,11,16,30,798.0,86.0,3.7,30.8,518.0,60.25,44.39
2018,6,11,16,45,774.5,82.5,3.7,30.3,468.5,59.3,43.87
2018,6,11,17,0,751.0,79.0,3.7,29.8,419.0,58.27,43.26
2018,6,11,17,15,718.0,75.5,3.7,28.9,369.0,57.11,42.6
2018,6,11,17,30,685.0,72.0,3.7,28.0,319.0,50.97,37.68
2018,6,11,17,45,638.5,66.5,3.7,27.05,269.0,48.28,35.61
2018,6,11,18,0,592.0,61.0,3.7,26.1,219.0,45.5,33.33
2018,6,11,18,15,523.5,54.5,3.75,24.9,173.0,41.72,30.09
2018,6,11,18,30,455.0,48.0,3.8,23.7,127.0,37.86,26.57
2018,6,11,18,45,351.0,39.0,3.9,22.45,88.5,31.57,20.68
2018,6,11,19,0,247.0,30.0,4.0,21.2,50.0,25.13,11.93
2018,6,11,19,15,137.0,17.5,4.1,20.45,27.5,15.92,0.0
2018,6,11,19,30,27.0,5.0,4.2,19.7,5.0,4.55,0.0
2018,6,11,19,45,13.5,2.5,4.25,18.9,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,17.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,7.28,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,98.02,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,232.96,154.66
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,342.03,272.96
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,421.28,343.4
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,506.47,414.03
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,568.83,462.19
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,638.92,513.51
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,696.1,552.59
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,753.61,590.06
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,801.59,619.09
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,848.64,646.46
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,878.48,661.14
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,915.62,680.45
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,945.88,696.27
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,973.69,710.35
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,995.24,720.66
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,1013.91,729.14
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,1025.85,734.12
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,1034.65,737.25
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,1037.67,737.33
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,1037.38,735.44
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,1032.29,730.4
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,1023.83,723.41
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,1009.53,713.28
