Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,992.01,701.24
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,970.47,687.42
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,945.92,671.69
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,916.69,652.93
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,884.82,632.4
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,849.47,610.1
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,811.99,586.2
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,771.04,559.8
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,728.44,530.4
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,682.95,497.84
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,636.13,463.49
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,587.33,426.8
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,537.68,388.43
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,486.73,348.15
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,435.47,306.52
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,383.05,263.1
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,330.95,219.23
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,278.41,174.93
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,226.83,132.72
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,176.15,94.95
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,127.0,64.78
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,78.8,47.07
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,64.28,47.82
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,54.14,39.67
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,53.24,39.16
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,51.47,37.97
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,49.61,36.66
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,47.6,35.15
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,41.7,30.2
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,38.13,27.12
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,34.48,23.8
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,29.35,18.92
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,24.17,11.57
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,15.46,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,4.55,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,7.28,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,93.15,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,230.03,154.01
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,341.68,275.26
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,423.12,348.38
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,510.51,421.78
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,573.1,470.91
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,643.93,523.71
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,702.81,564.53
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,762.06,603.62
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,810.72,634.36
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,858.45,663.44
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,889.05,679.31
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,926.97,699.78
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,957.32,714.79
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,985.21,727.92
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,1006.23,736.94
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,1024.35,744.11
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,1034.17,745.74
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,1040.7,745.44
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,1042.41,742.85
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,1040.73,738.34
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,1035.45,732.79
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,1026.86,725.35
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,1013.0,714.77
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,995.93,702.35
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,974.34,688.09
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,949.76,671.97
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,920.59,653.05
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,888.84,632.4
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,852.4,609.43
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,813.97,584.9
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,772.63,558.37
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,729.75,528.55
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,684.87,497.15
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,638.72,463.88
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,590.54,428.23
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,541.54,390.8
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,490.22,350.88
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,438.76,309.74
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,386.52,266.84
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,334.8,223.55
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,283.09,179.89
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,232.44,138.37
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,182.31,101.22
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,124.45,63.95
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,77.0,45.64
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,62.27,46.57
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,61.41,46.18
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,60.47,45.72
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,58.22,44.14
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,50.89,38.16
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,48.6,36.41
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,46.25,34.48
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,42.5,31.19
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,38.68,27.64
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,31.95,21.3
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,25.01,12.51
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,15.92,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,4.55,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,7.73,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,75.31,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,204.13,136.54
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,307.63,249.18
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,390.36,324.02
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,479.12,400.39
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,549.53,457.71
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,622.71,514.49
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,682.24,558.46
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,737.88,597.89
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,788.31,631.92
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,837.94,664.33
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,878.68,689.73
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,917.72,713.44
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,939.45,724.51
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,968.7,740.8
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,991.83,752.3
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,1012.16,761.84
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,1026.88,768.58
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,1038.5,773.37
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,1042.74,773.16
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,1043.72,771.0
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,1038.51,765.97
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,1029.95,758.91
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,1016.62,749.3
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,1000.04,737.62
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,977.92,722.58
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,952.83,705.55
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,923.55,685.57
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,891.64,663.96
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,856.23,640.75
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,818.69,615.79
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,777.37,587.88
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,734.46,556.76
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,688.41,522.48
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,641.13,486.38
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,592.5,448.27
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,543.04,408.42
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,492.26,366.51
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,441.17,323.25
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,388.55,277.83
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,336.26,232.03
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,283.88,186.13
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,232.46,142.37
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,181.1,102.51
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,131.38,70.4
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,83.69,51.43
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,58.25,44.39
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,57.2,43.74
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,56.07,43.0
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,54.4,41.79
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,52.66,40.49
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,46.02,34.83
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,43.91,33.03
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,40.44,29.9
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,36.92,26.55
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,31.02,20.84
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,24.99,12.9
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,16.37,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,5.46,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,7.73,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,71.52,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,199.46,132.95
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,300.21,243.15
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,382.95,318.15
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,471.62,394.84
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,540.22,451.23
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,611.47,507.02
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,670.52,551.18
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,725.72,590.87
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,774.42,624.84
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,822.3,657.4
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,862.37,683.44
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,900.75,707.87
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,932.32,726.91
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,951.35,736.93
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,971.78,748.39
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,989.45,757.92
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,1001.49,763.94
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,1010.36,767.89
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,1014.25,768.17
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,1014.95,766.44
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,1010.91,762.33
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,1003.63,756.17
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,990.71,746.8
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,974.66,735.39
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,954.15,721.07
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,930.72,704.78
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,902.76,685.63
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,872.25,664.63
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,837.83,641.25
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,801.34,616.21
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,762.34,589.0
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,721.69,558.31
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,677.49,524.47
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,631.99,488.83
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,584.43,450.71
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,535.98,410.86
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,486.33,369.06
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,436.36,325.93
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,385.19,280.98
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,334.19,235.53
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,282.73,189.61
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,232.33,145.93
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,182.35,106.3
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,124.37,66.44
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,76.29,45.82
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,58.72,45.54
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,57.73,44.92
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,56.66,44.2
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,55.04,42.99
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,53.34,41.68
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,46.27,35.54
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,43.8,33.37
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,40.75,30.56
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,37.69,27.56
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,31.83,21.82
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,25.86,13.92
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,16.83,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,5.46,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,7.73,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,63.47,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,189.45,125.18
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,286.76,230.72
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,370.21,305.22
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,460.32,381.83
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,531.22,439.16
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,605.0,495.68
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,666.14,540.21
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,728.22,583.78
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,774.3,613.63
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,824.7,645.69
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,864.89,670.03
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,903.43,692.78
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,935.48,711.04
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,954.86,720.62
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,976.68,731.44
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,995.78,740.39
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,1009.23,746.8
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,1019.53,751.28
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,1023.01,751.41
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,1023.25,749.61
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,1019.13,745.97
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,1011.77,740.32
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,999.23,731.35
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,983.53,720.38
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,962.88,706.91
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,939.28,691.43
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,911.12,672.78
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,880.39,652.28
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,844.9,629.21
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,807.39,604.98
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,767.8,578.96
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,726.61,549.35
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,681.9,516.56
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,635.92,481.85
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,588.79,445.38
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,540.85,407.1
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,490.85,366.24
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,440.58,323.96
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,389.2,279.83
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,338.23,235.32
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,286.91,190.21
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,236.64,147.28
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,178.11,101.61
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,129.84,69.98
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,82.55,49.95
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,64.96,50.43
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,63.48,49.47
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,61.87,48.37
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,55.33,42.95
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,54.45,42.4
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,52.31,40.69
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,50.12,38.82
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,46.53,35.56
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,42.92,32.05
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,35.92,25.28
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,26.73,14.71
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,18.19,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,5.46,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,7.28,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,42.27,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,157.9,102.72
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,243.22,194.8
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,322.65,265.73
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,409.68,340.13
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,475.42,394.88
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,550.74,454.58
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,597.31,489.17
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,643.42,522.33
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,704.35,565.34
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,765.55,607.1
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,699.47,555.49
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,635.51,504.48
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,532.52,422.46
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,425.13,335.9
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,539.45,421.97
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,635.13,490.24
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,671.69,513.42
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,706.9,535.58
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,711.82,535.77
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,714.91,535.02
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,822.34,610.63
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,914.39,672.21
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,944.33,688.88
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,967.27,701.59
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,947.52,687.73
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,924.89,672.52
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,897.76,654.4
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,868.1,634.63
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,834.11,612.28
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,798.09,588.45
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,759.5,562.44
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,719.23,533.31
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,675.62,501.45
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,630.73,467.9
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,583.42,431.82
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,535.26,394.11
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,485.68,354.44
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,435.86,313.48
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,385.27,271.0
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,335.02,228.09
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,284.08,184.74
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,234.22,143.3
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,175.78,98.36
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,127.82,67.23
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,81.72,47.98
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,63.98,48.45
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,63.58,48.36
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,63.14,48.22
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,55.43,41.93
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,53.45,40.48
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,51.31,38.79
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,49.1,36.95
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,44.67,33.09
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,40.1,28.91
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,32.53,21.88
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,23.48,12.06
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,13.44,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,3.64,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,6.82,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,65.82,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,185.93,121.31
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,281.25,225.85
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,360.48,296.88
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,445.65,369.52
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,514.02,425.27
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,585.09,480.0
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,643.61,522.79
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,702.86,564.48
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,753.43,598.19
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,803.51,630.52
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,839.26,651.33
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,878.39,674.04
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,910.84,692.64
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,941.07,709.52
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,964.06,721.26
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,973.72,724.16
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,985.01,728.94
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,993.25,731.78
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,996.86,731.29
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,997.28,728.88
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,993.9,725.19
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,987.37,719.58
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,975.27,710.6
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,960.12,699.74
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,940.61,686.56
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,918.24,671.49
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,892.27,653.85
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,863.76,634.5
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,830.35,612.5
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,794.83,588.88
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,756.56,563.12
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,716.45,534.01
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,672.94,502.03
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,628.17,468.34
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,581.17,432.27
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,533.83,394.94
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,485.13,355.64
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,435.58,314.57
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,385.03,272.37
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,330.88,227.3
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,279.18,182.64
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,226.64,138.14
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,176.77,99.46
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,128.0,67.28
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,81.53,47.42
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,62.57,47.34
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,61.38,46.62
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,60.09,45.8
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,53.34,40.3
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,52.02,39.4
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,49.43,37.33
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,46.74,35.07
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,42.59,31.42
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,38.34,27.49
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,32.11,21.6
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,25.7,13.89
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,14.68,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,5.46,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,7.28,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,77.31,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,202.73,131.84
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,303.63,244.07
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,383.31,315.91
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,469.1,389.11
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,537.15,444.26
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,607.93,499.03
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,665.38,541.29
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,719.29,579.4
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,767.52,612.21
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,814.95,643.6
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,834.87,654.76
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,856.37,667.14
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,905.63,697.9
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,948.99,723.74
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,972.11,735.47
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,992.54,745.5
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,1007.43,751.56
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,1019.32,755.71
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,1024.43,755.52
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,1026.34,753.41
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,1021.08,747.53
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,1012.56,739.73
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,1000.28,729.51
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,984.78,717.33
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,964.26,702.72
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,940.74,686.23
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,912.13,666.76
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,880.92,645.54
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,845.92,622.19
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,808.87,597.32
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,769.0,570.14
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,727.61,540.13
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,683.46,507.94
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,637.96,473.92
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,590.6,437.5
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,542.29,399.36
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,492.07,359.2
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,441.51,317.68
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,389.75,274.18
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,338.35,230.2
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,286.52,185.7
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,235.7,143.12
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,185.29,104.4
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,136.55,72.75
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,79.41,44.82
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,59.32,44.62
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,58.33,44.08
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,57.27,43.46
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,55.69,42.43
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,54.03,41.28
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,47.3,35.66
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,45.27,34.01
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,41.88,31.0
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,38.43,27.77
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,32.16,21.83
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,25.71,14.14
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,16.5,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,7.28,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,7.28,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,90.52,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,221.77,144.1
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,329.7,266.4
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,409.81,339.51
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,495.94,413.3
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,564.52,468.92
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,631.14,520.52
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,689.34,563.49
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,747.95,605.19
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,797.4,638.43
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,845.98,670.11
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,877.6,688.71
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,916.7,712.35
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,948.07,730.35
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,977.04,746.53
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,999.32,757.68
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,1018.74,766.87
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,1028.51,769.92
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,1034.94,770.91
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,1037.69,769.62
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,1036.93,766.16
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,1033.39,762.3
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,1026.54,756.4
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,1013.48,746.36
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,997.23,734.35
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,976.45,720.28
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,952.69,704.38
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,925.16,686.46
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,894.95,666.59
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,861.07,643.99
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,824.93,619.66
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,784.31,592.09
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,741.84,561.38
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,696.93,528.03
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,650.66,492.79
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,601.88,454.71
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,552.21,414.89
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,501.08,372.86
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,449.68,329.52
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,397.31,284.59
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,345.23,239.16
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,292.54,193.05
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,240.85,148.94
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,189.64,108.79
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,140.04,75.9
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,81.73,46.69
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,60.17,46.0
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,59.21,45.46
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,58.17,44.83
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,56.2,43.39
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,54.14,41.81
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,47.4,36.08
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,45.35,34.36
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,41.54,30.94
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,37.62,27.26
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,31.74,21.62
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,25.72,14.33
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,16.48,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,7.28,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,90.96,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,223.97,144.29
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,334.87,270.37
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,415.83,344.17
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,502.7,418.31
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,572.05,474.04
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,639.43,525.61
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,698.89,568.77
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,758.75,610.44
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,808.53,642.97
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,857.41,673.84
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,897.72,698.09
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,926.64,713.95
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,957.51,730.63
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,986.0,745.39
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,1007.89,755.54
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,1026.88,763.74
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,1040.16,768.79
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,1050.28,771.89
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,1054.55,770.87
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,1055.49,767.87
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,1050.63,761.95
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,1042.37,754.06
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,1029.69,743.53
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,1013.69,731.06
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,992.56,716.3
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,968.32,699.63
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,939.37,680.31
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,907.69,659.17
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,870.94,635.38
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,832.14,610.0
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,790.55,582.31
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,747.47,551.79
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,702.26,518.96
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,655.65,484.29
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,606.71,447.22
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,556.9,408.42
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,505.14,367.2
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,453.11,324.61
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,399.76,280.1
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,346.81,235.12
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,293.96,189.99
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,242.1,146.73
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,191.07,107.47
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,141.62,75.27
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,83.43,46.67
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,61.54,46.16
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,60.62,45.66
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,59.63,45.08
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,58.11,44.1
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,56.53,43.02
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,48.85,36.62
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,46.07,34.33
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,42.7,31.4
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,39.29,28.25
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,33.04,22.38
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,26.62,14.86
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,15.89,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,7.28,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
