Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,21.11,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,87.45,36.1
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,164.97,128.07
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,233.38,189.93
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,306.11,252.77
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,374.15,309.85
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,445.61,367.67
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,508.98,417.08
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,574.34,466.28
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,631.23,507.24
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,688.7,546.98
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,741.94,582.54
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,787.25,611.59
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,831.27,638.93
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,873.79,664.7
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,904.43,682.41
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,932.8,698.53
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,941.79,701.98
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,947.61,703.6
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,945.04,699.63
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,939.22,693.71
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,943.46,695.11
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,944.69,694.54
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,938.45,689.27
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,929.22,682.16
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,913.34,670.73
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,894.67,657.53
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,869.8,640.0
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,842.6,620.78
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,810.51,598.78
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,776.72,575.26
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,739.16,548.72
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,700.47,520.97
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,657.93,490.61
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,614.96,459.16
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,569.3,424.83
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,523.86,389.75
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,477.99,353.89
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,432.78,317.56
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,386.27,279.5
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,341.1,241.9
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,295.75,203.65
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,252.18,167.63
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,209.18,135.07
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,170.07,109.26
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,130.05,89.1
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,108.74,87.19
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,104.12,83.79
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,99.15,80.04
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,92.46,74.73
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,85.37,68.98
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,76.77,61.76
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,67.73,53.97
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,57.11,44.57
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,46.04,34.57
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,34.11,23.64
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,21.75,11.44
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,12.58,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,3.64,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,39.05,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,147.31,59.26
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,242.31,190.26
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,322.69,264.47
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,414.71,343.42
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,488.13,404.52
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,564.74,464.65
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,627.52,511.19
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,691.42,556.65
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,746.04,593.69
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,800.44,629.43
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,844.71,656.97
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,882.77,679.61
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,917.5,699.56
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,950.07,717.76
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,976.69,731.87
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,989.83,736.97
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,1008.53,746.5
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,1012.91,746.62
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,1011.17,742.99
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,1005.84,737.22
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,1005.44,735.92
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,1001.81,732.54
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,992.41,725.27
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,969.1,708.98
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,950.88,696.78
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,929.79,682.6
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,904.61,665.82
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,876.85,647.24
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,840.35,623.13
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,802.28,597.76
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,766.39,572.3
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,724.22,541.59
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,681.59,510.65
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,637.78,477.99
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,591.2,442.28
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,543.86,405.01
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,494.87,365.71
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,445.83,325.33
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,395.47,283.06
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,345.65,240.52
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,295.82,197.77
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,247.36,157.07
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,198.77,119.26
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,143.99,81.46
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,98.35,59.77
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,75.13,58.16
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,73.68,57.27
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,72.05,56.19
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,69.41,54.25
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,66.57,52.09
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,62.28,48.6
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,57.75,44.77
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,52.46,40.1
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,44.96,33.31
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,35.92,24.95
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,26.62,15.07
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,16.24,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,6.37,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,45.24,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,158.92,57.72
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,260.22,204.36
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,344.96,283.18
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,436.26,362.21
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,484.21,403.02
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,532.55,441.6
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,489.03,404.72
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,424.55,350.23
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,411.41,336.44
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,375.04,304.15
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,406.81,327.46
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,437.81,349.5
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,538.99,427.08
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,624.38,490.52
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,775.11,601.46
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,917.42,698.62
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,959.38,723.87
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,1006.3,752.92
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,1004.72,749.07
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,1011.43,751.29
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,1009.95,748.7
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,1005.26,744.17
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,994.89,735.99
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,981.35,725.82
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,962.83,712.99
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,941.28,698.36
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,914.61,680.25
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,885.25,660.28
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,851.41,637.65
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,815.39,613.34
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,775.8,586.44
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,734.43,556.58
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,691.64,524.35
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,647.25,490.21
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,599.43,452.63
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,550.48,413.24
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,499.61,371.59
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,448.27,328.46
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,396.11,283.66
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,344.02,238.18
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,291.81,192.51
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,240.49,148.61
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,189.15,107.93
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,139.15,74.06
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,90.23,51.58
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,64.84,49.79
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,54.54,41.27
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,53.68,40.77
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,52.31,39.83
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,50.9,38.82
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,48.55,36.94
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,46.14,34.91
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,39.07,28.66
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,35.89,25.65
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,30.37,20.38
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,24.74,13.68
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,15.95,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,7.28,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,73.21,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,200.12,64.43
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,321.11,251.74
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,402.1,329.17
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,484.12,400.15
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,555.15,457.61
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,628.83,514.17
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,688.2,557.32
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,748.1,599.06
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,795.65,629.53
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,833.37,651.91
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,874.03,675.79
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,913.03,697.78
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,944.3,713.8
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,973.14,727.87
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,994.65,736.98
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,1013.3,744.13
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,1026.84,747.78
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,1037.21,749.44
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,1041.69,748.13
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,1042.86,744.92
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,1038.27,738.45
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,1030.3,730.11
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,1016.54,719.1
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,999.52,706.26
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,978.8,691.71
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,954.99,675.37
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,926.43,656.6
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,895.15,636.1
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,859.62,614.4
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,821.96,590.97
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,781.42,564.79
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,739.32,536.2
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,694.14,504.66
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,647.51,471.14
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,599.67,435.75
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,550.87,398.53
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,499.4,358.34
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,447.62,316.71
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,394.99,273.42
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,342.48,229.35
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,290.02,185.06
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,238.45,142.41
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,186.79,102.71
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,136.53,69.67
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,87.7,48.12
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,62.86,46.63
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,52.09,37.94
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,50.77,37.05
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,49.28,36.04
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,47.73,34.94
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,45.86,33.52
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,40.3,28.87
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,30.65,20.64
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,21.78,12.96
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,16.75,8.43
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,11.56,3.2
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,7.42,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,3.64,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,8.43,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,8.02,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,7.02,0.0
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,9.65,2.35
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,12.3,4.69
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,13.62,5.87
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,14.95,7.01
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,19.36,10.72
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,23.78,14.39
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,120.01,95.2
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,225.58,180.67
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,202.26,160.42
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,179.66,141.1
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,157.34,122.31
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,146.48,112.73
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,109.23,82.5
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,73.65,53.65
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,72.8,52.71
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,71.95,51.76
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,128.06,95.59
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,184.98,138.87
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,235.06,175.96
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,296.37,220.44
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,502.96,373.1
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,687.88,500.82
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,768.33,555.05
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,842.42,604.36
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,830.14,595.32
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,813.82,584.14
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,772.49,556.1
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,730.91,527.56
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,718.51,520.43
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,699.99,508.3
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,664.76,483.53
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,625.42,455.12
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,557.13,404.05
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,498.04,359.62
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,451.68,324.89
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,409.37,293.35
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,375.08,263.82
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,330.91,223.93
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,279.38,179.43
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,231.84,137.95
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,182.78,100.69
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,135.41,70.06
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,87.94,49.03
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,54.3,39.45
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,57.18,42.12
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,60.45,45.12
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,56.43,42.06
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,52.13,38.69
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,44.46,32.38
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,41.19,29.69
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,38.04,26.95
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,34.85,24.01
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,28.97,18.57
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,22.88,11.68
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,15.02,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,7.28,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,58.34,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,185.88,35.15
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,310.82,238.34
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,391.44,315.51
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,473.57,385.68
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,543.04,440.91
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,615.14,495.23
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,675.22,538.03
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,736.0,579.46
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,784.84,610.65
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,823.97,634.05
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,863.39,657.2
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,901.18,678.69
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,932.72,696.35
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,961.93,712.29
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,984.6,723.8
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,1004.42,733.46
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,1018.21,739.52
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,1028.81,743.64
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,1032.99,743.89
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,1033.85,742.19
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,1029.87,738.12
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,1022.52,732.05
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,1009.84,722.39
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,993.89,710.77
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,973.3,697.14
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,949.63,681.56
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,922.17,663.64
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,891.93,643.87
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,855.84,620.05
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,817.72,594.79
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,764.12,558.76
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,714.47,522.38
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,640.23,467.9
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,577.1,420.93
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,525.43,382.73
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,486.45,353.39
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,450.72,326.78
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,415.54,300.05
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,363.34,261.96
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,330.15,238.59
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,296.92,211.11
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,268.33,186.47
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,212.62,138.58
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,147.59,86.54
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,89.64,52.19
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,62.73,46.63
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,52.01,38.0
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,50.71,37.17
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,55.76,41.71
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,56.03,42.22
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,48.53,36.04
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,40.54,29.3
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,36.61,25.9
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,32.53,22.21
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,27.79,17.73
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,22.97,11.79
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,14.1,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,5.46,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,58.77,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,185.8,20.99
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,311.73,240.53
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,392.66,319.95
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,475.13,391.58
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,544.37,447.71
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,616.17,502.92
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,674.72,545.14
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,733.83,585.83
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,782.2,617.9
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,820.83,642.05
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,860.12,666.1
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,897.7,688.43
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,929.27,706.08
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,958.48,721.92
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,980.54,733.07
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,999.76,742.33
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,1012.13,747.36
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,1021.28,750.39
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,1024.75,750.11
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,1024.84,747.77
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,1021.31,743.38
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,1014.46,736.99
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,1002.36,727.47
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,987.02,716.05
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,966.63,702.47
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,943.23,686.92
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,915.59,668.22
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,885.28,647.72
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,851.23,625.33
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,814.92,601.23
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,775.4,574.84
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,734.03,545.87
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,689.59,513.17
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,643.75,478.68
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,595.45,441.54
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,546.25,402.73
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,495.67,361.92
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,444.71,319.75
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,392.52,275.78
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,340.57,231.29
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,288.21,186.27
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,236.71,142.99
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,185.82,103.56
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,136.47,71.06
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,87.7,49.51
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,64.09,48.15
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,53.77,39.77
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,52.89,39.26
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,51.14,38.04
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,49.29,36.7
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,46.89,34.81
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,44.42,32.78
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,37.08,26.41
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,33.39,23.04
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,28.23,18.18
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,22.97,11.77
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,14.12,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,5.46,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,57.01,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,181.8,3.44
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,307.13,235.63
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,388.45,316.1
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,471.13,387.95
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,540.54,444.12
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,612.56,499.31
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,671.39,541.92
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,730.82,583.09
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,779.35,614.32
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,827.05,643.81
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,857.59,660.12
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,895.41,681.09
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,927.12,697.48
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,956.44,711.97
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,977.98,720.65
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,996.68,727.39
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,1008.95,730.97
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,1018.05,732.64
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,1022.44,731.74
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,1023.49,728.88
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,1018.57,722.14
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,1010.36,713.54
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,997.39,702.71
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,981.23,690.05
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,961.47,676.4
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,938.69,660.92
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,911.23,642.72
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,881.1,622.81
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,846.75,601.25
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,810.15,578.01
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,771.19,552.97
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,730.35,525.4
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,686.71,494.88
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,641.59,462.46
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,594.04,427.48
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,545.53,390.72
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,494.96,351.57
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,444.02,311.0
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,391.84,268.5
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,339.9,225.34
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,287.56,181.42
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,236.07,139.19
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,184.58,100.34
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,134.58,68.18
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,86.17,47.53
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,63.45,46.61
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,52.76,38.11
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,51.48,37.3
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,49.67,36.06
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,47.76,34.7
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,45.3,32.82
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,42.76,30.78
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,39.2,27.74
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,32.6,21.95
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,27.4,17.15
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,22.09,10.77
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,15.01,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,5.46,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,64.62,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,192.77,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,315.07,238.36
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,397.64,320.92
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,486.39,397.27
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,556.27,453.45
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,628.82,508.67
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,687.04,550.34
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,745.79,590.47
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,786.28,614.78
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,834.28,643.46
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,875.25,666.24
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,914.59,687.16
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,945.74,702.38
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,974.45,715.66
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,997.54,725.43
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,1017.7,733.23
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,1030.03,736.33
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,1039.03,737.43
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,1043.17,736.1
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,1043.83,732.79
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,1040.7,728.97
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,1034.16,723.22
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,1021.31,713.71
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,1005.15,702.31
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,984.88,689.95
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,961.47,675.58
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,933.22,657.74
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,902.19,638.09
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,866.59,616.65
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,828.72,593.41
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,786.94,566.9
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,743.43,537.99
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,698.91,506.95
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,652.88,473.94
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,603.63,437.65
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,553.44,399.59
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,502.05,359.76
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,450.22,318.25
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,396.7,274.39
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,343.37,229.74
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,290.19,184.56
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,237.84,141.13
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,185.75,101.56
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,135.2,68.92
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,85.59,47.76
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,62.98,46.95
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,52.95,38.9
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,52.38,38.69
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,50.58,37.48
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,48.7,36.15
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,46.24,34.25
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,43.72,32.2
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,40.18,29.12
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,33.51,23.17
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,28.78,18.64
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,24.01,12.34
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,15.92,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,5.46,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,55.4,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,179.32,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,307.14,232.0
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,389.24,315.24
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,473.04,387.96
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,542.97,444.65
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,615.57,500.38
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,675.44,543.41
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,735.99,584.85
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,785.9,616.86
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,826.18,640.93
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,866.52,664.33
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,905.2,685.9
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,936.97,702.16
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,966.38,716.56
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,988.63,726.58
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,1008.03,734.75
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,1020.25,738.32
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,1029.17,739.94
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,1032.84,738.53
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,1033.06,735.13
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,1029.53,730.27
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,1022.65,723.48
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,1010.44,713.53
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,994.95,701.71
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,974.89,688.59
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,951.73,673.49
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,923.81,654.94
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,893.16,634.63
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,858.24,612.41
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,821.0,588.48
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,781.36,562.7
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,739.78,534.44
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,694.72,502.72
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,648.22,469.12
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,599.5,432.89
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,549.8,394.89
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,498.41,355.0
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,446.63,313.58
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,393.59,270.19
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,340.79,226.17
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,287.81,181.59
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,235.72,138.78
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,184.29,100.06
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,134.44,68.28
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,85.5,47.91
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,64.2,47.63
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,53.9,39.42
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,53.0,38.96
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,51.6,38.09
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,50.15,37.14
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,47.77,35.34
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,41.48,30.07
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,38.33,27.34
2018,7,11,18,30,507.0,45.0,4.5,23.0,136.0,35.14,24.4
2018,7,11,18,45,409.0,36.5,4.35,22.05,95.5,29.17,18.84
2018,7,11,19,0,311.0,28.0,4.2,21.1,55.0,23.05,11.39
2018,7,11,19,15,178.0,17.0,4.1,20.6,30.5,15.46,0.0
2018,7,11,19,30,45.0,6.0,4.0,20.1,6.0,5.46,0.0
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
