Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,31.86,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,132.7,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,235.47,175.23
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,304.85,245.91
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,380.11,311.48
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,454.05,373.21
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,531.83,434.47
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,596.83,482.82
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,663.49,530.39
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,718.49,567.79
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,769.1,600.9
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,811.5,626.9
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,852.42,651.26
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,885.55,669.96
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,916.51,686.94
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,938.93,698.0
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,958.67,707.28
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,951.49,699.37
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,939.4,688.62
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,921.2,674.17
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,891.03,651.24
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,882.65,643.44
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,871.48,633.76
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,856.16,620.96
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,840.99,608.34
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,816.04,589.67
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,789.68,570.18
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,776.0,561.05
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,759.56,549.9
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,769.92,559.38
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,770.13,561.33
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,735.73,537.0
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,696.78,509.3
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,654.84,478.9
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,611.8,447.03
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,566.77,413.0
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,521.43,377.91
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,474.05,341.17
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,426.04,302.83
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,371.43,258.75
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,322.61,218.07
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,273.85,176.98
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,226.34,137.87
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,178.86,102.16
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,133.25,72.86
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,89.19,53.94
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,64.1,48.27
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,63.22,47.89
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,62.22,47.39
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,60.32,46.09
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,58.28,44.64
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,56.0,42.89
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,53.68,41.0
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,47.56,35.59
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,41.76,30.25
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,32.78,21.95
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,23.49,11.58
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,15.46,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,4.37,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,5.86,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,7.02,0.0
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,10.97,3.35
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,14.94,6.83
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,20.67,11.75
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,26.41,16.62
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,37.92,26.24
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,49.45,35.76
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,102.45,80.03
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,154.47,122.47
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,280.62,223.77
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,394.22,311.36
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,445.63,348.71
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,496.78,385.3
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,560.5,430.72
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,605.43,461.8
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,732.14,552.94
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,846.8,632.21
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,702.05,524.02
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,563.19,418.87
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,462.4,344.44
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,350.06,260.22
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,496.01,367.62
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,622.58,456.58
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,657.53,479.21
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,678.52,492.66
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,737.25,537.08
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,779.31,569.05
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,779.55,570.1
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,773.25,565.44
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,737.2,540.44
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,699.13,512.69
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,657.07,481.85
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,613.75,449.47
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,567.13,413.88
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,520.83,377.78
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,474.51,341.13
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,426.48,302.1
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,377.16,261.35
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,328.09,220.13
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,278.83,178.7
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,222.03,132.67
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,173.49,95.93
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,126.7,65.95
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,81.0,46.7
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,62.91,46.56
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,62.15,46.23
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,55.64,41.08
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,53.79,39.82
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,51.81,38.4
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,49.26,36.44
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,46.62,34.3
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,42.14,30.43
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,37.52,26.25
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,30.4,19.69
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,23.02,10.9
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,15.01,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,4.55,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,28.81,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,125.6,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,228.31,166.32
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,309.27,249.37
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,397.99,326.88
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,468.47,386.45
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,542.51,445.27
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,602.76,491.07
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,664.34,536.11
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,711.45,568.22
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,762.89,602.51
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,805.47,629.38
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,846.66,654.65
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,879.66,674.07
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,910.55,691.82
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,924.45,697.61
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,945.87,708.66
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,962.04,716.74
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,975.3,722.95
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,981.98,724.69
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,985.51,724.49
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,982.27,720.78
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,975.85,715.12
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,964.82,706.53
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,950.67,695.96
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,932.08,683.38
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,910.55,668.85
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,883.96,650.91
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,854.79,631.19
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,822.04,609.56
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,787.13,586.27
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,745.12,557.78
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,702.45,526.33
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,648.18,484.92
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,596.38,445.12
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,565.99,422.72
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,526.97,392.11
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,478.09,352.4
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,428.93,311.42
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,378.62,268.61
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,328.63,225.41
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,278.54,181.94
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,229.39,140.41
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,179.94,102.34
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,122.57,63.7
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,76.5,44.47
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,59.69,45.14
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,58.41,44.34
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,57.02,43.44
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,55.48,42.35
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,49.11,37.04
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,46.8,35.18
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,44.41,33.15
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,40.65,29.76
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,36.79,26.12
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,30.07,19.74
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,23.12,10.94
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,15.01,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,4.55,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,26.84,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,134.02,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,250.13,181.0
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,333.62,269.95
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,424.73,350.33
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,496.84,410.97
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,572.65,471.13
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,629.69,514.22
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,692.88,560.19
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,745.53,596.58
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,797.73,631.52
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,840.28,658.52
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,871.92,677.21
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,905.71,697.28
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,937.37,715.52
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,962.2,728.85
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,984.31,740.29
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,998.26,746.48
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,1009.02,750.65
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,1014.05,750.84
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,1015.72,748.96
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,1013.82,745.89
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,1008.57,741.04
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,997.51,732.61
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,983.18,722.14
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,964.23,709.25
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,942.19,694.34
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,915.85,676.52
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,886.72,656.78
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,852.54,634.16
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,816.06,609.78
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,776.41,582.85
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,734.92,553.08
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,691.25,520.89
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,646.02,486.69
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,597.53,448.94
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,548.03,409.4
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,496.82,367.62
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,445.19,324.37
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,392.26,279.2
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,339.53,233.43
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,286.47,187.14
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,234.3,142.83
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,182.54,102.57
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,132.31,69.9
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,83.32,49.86
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,56.14,42.22
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,55.37,41.83
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,54.55,41.37
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,53.23,40.46
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,51.86,39.48
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,49.14,37.26
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,42.37,31.41
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,38.86,28.26
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,35.29,24.87
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,29.34,19.14
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,23.25,10.79
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,15.01,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,4.55,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,29.34,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,117.7,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,265.67,190.04
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,351.32,284.19
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,444.91,366.68
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,517.87,427.61
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,589.51,484.22
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,652.32,531.45
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,716.09,577.39
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,767.7,612.07
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,818.72,645.09
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,861.04,670.94
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,892.41,688.47
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,925.43,707.15
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,956.17,723.94
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,979.81,735.58
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,1000.64,745.29
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,1015.47,751.49
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,1027.13,755.69
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,1033.0,756.2
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,1035.5,754.68
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,1032.01,749.87
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,1025.13,743.05
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,1012.9,733.22
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,997.36,721.39
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,976.71,706.91
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,952.97,690.48
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,924.91,671.37
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,894.08,650.48
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,860.02,628.09
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,823.62,603.97
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,783.26,577.07
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,741.12,547.44
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,695.57,514.55
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,648.6,479.75
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,599.83,442.66
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,550.08,403.75
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,498.65,362.67
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,446.81,320.11
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,393.36,275.32
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,340.14,229.94
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,287.36,184.62
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,235.5,141.3
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,183.11,101.37
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,132.26,68.99
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,83.34,49.82
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,57.59,42.9
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,56.53,42.3
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,55.38,41.62
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,53.7,40.45
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,51.94,39.18
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,49.22,37.01
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,42.45,31.22
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,38.93,28.11
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,35.36,24.76
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,28.95,18.68
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,22.36,9.78
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,15.01,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,5.46,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,117.22,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,263.7,184.73
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,350.62,282.11
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,444.47,364.43
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,517.06,424.84
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,588.47,480.99
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,650.72,527.5
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,713.87,572.7
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,765.87,607.64
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,817.3,641.02
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,861.2,667.64
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,894.14,685.94
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,927.18,704.46
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,957.92,721.12
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,980.97,732.09
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,1001.22,741.16
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,1014.91,746.7
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,1025.31,750.2
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,1030.34,750.17
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,1031.94,748.09
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,1029.37,743.59
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,1023.41,737.08
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,1011.63,727.19
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,996.54,715.35
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,975.87,700.76
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,952.12,684.29
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,924.54,665.26
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,894.19,644.45
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,860.18,622.0
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,823.85,597.93
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,782.87,570.59
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,740.21,540.46
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,695.23,507.99
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,648.8,473.7
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,600.0,436.72
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,550.28,398.1
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,499.31,357.86
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,448.0,316.27
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,394.55,272.15
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,341.36,227.49
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,288.62,183.07
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,236.8,140.59
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,184.82,101.64
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,134.37,70.17
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,76.1,44.25
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,61.71,45.63
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,60.81,45.2
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,59.84,44.68
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,57.55,43.12
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,55.14,41.41
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,48.34,35.86
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,46.38,34.31
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,42.22,30.7
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,37.97,26.79
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,31.24,20.44
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,24.33,10.67
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,15.01,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.55,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,96.77,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,228.09,155.81
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,317.06,254.34
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,412.37,337.6
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,486.57,399.62
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,564.6,460.78
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,627.49,507.48
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,691.7,553.09
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,740.62,585.86
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,794.02,620.81
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,836.68,646.79
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,877.8,671.05
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,911.04,689.91
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,942.05,707.02
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,957.03,712.73
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,979.36,723.46
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,993.4,729.66
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,1004.32,733.95
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,1010.13,735.02
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,1012.62,734.08
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,1005.09,726.9
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,994.17,717.75
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,980.22,707.24
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,952.78,688.06
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,921.95,667.04
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,896.21,649.41
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,864.41,626.96
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,830.98,603.22
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,791.35,575.29
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,751.68,547.1
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,715.56,522.06
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,678.82,496.22
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,643.63,471.7
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,606.27,444.92
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,563.6,413.5
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,519.41,380.03
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,478.35,347.68
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,435.64,312.26
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,384.14,269.54
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,331.45,225.01
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,279.92,181.79
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,230.62,141.58
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,179.77,101.96
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,127.23,67.06
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,79.46,48.82
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,66.35,50.14
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,65.35,49.64
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,64.26,49.03
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,56.12,42.44
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,53.81,40.74
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,51.29,38.78
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,48.7,36.64
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,44.26,32.71
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,39.71,28.46
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,32.17,21.3
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,22.87,9.3
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,15.01,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,84.36,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,205.98,137.34
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,293.9,236.67
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,388.28,320.39
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,461.11,383.0
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,537.42,444.89
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,600.49,493.39
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,664.76,540.77
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,718.18,577.53
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,771.32,612.67
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,815.3,640.19
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,857.82,666.22
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,887.07,681.66
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,919.96,699.32
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,946.19,712.43
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,969.68,723.53
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,989.37,731.83
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,1006.12,738.12
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,1005.84,733.28
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,1013.58,733.94
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,1011.48,729.3
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,1006.08,722.77
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,994.46,712.44
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,979.64,700.27
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,960.28,686.12
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,937.91,670.15
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,910.86,651.4
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,881.15,630.95
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,847.35,608.8
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,811.35,585.04
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,765.47,553.92
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,722.12,522.45
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,674.75,488.93
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,627.55,454.73
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,585.19,423.67
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,542.46,390.95
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,493.36,352.98
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,443.85,313.49
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,386.39,267.35
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,335.1,224.92
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,283.06,181.2
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,231.94,139.42
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,183.06,103.69
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,136.63,75.67
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,82.52,52.26
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,71.33,54.17
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,70.02,53.5
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,68.55,52.69
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,65.77,50.68
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,62.78,48.44
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,58.32,44.83
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,53.6,40.86
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,47.7,35.63
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,41.55,29.97
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,32.72,21.65
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,22.09,8.23
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,13.64,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,51.39,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,131.14,82.8
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,203.82,162.14
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,290.63,237.65
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,335.81,276.98
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,382.81,316.08
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,359.7,296.38
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,348.08,284.89
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,408.9,332.68
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,472.03,380.54
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,623.12,494.16
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,759.96,591.19
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,806.33,619.27
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,844.15,641.42
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,874.43,658.38
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,902.45,673.65
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,927.43,686.68
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,949.75,697.86
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,959.09,700.7
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,973.06,706.75
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,971.32,703.38
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,966.43,698.2
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,955.45,689.2
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,941.4,678.35
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,922.0,664.67
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,890.77,643.29
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,864.96,625.9
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,836.75,606.83
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,805.79,586.32
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,772.64,564.21
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,735.77,538.72
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,696.94,510.79
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,654.66,480.25
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,611.2,448.09
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,565.62,413.56
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,519.36,377.58
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,470.82,339.26
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,422.13,299.79
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,366.69,254.57
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,317.24,213.04
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,267.23,170.92
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,218.44,131.01
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,170.54,95.5
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,124.62,67.41
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,80.38,51.5
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,63.92,47.76
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,62.99,47.32
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,61.95,46.76
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,60.01,45.44
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,57.94,43.97
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,54.51,41.24
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,50.92,38.25
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,45.39,33.39
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,38.3,26.99
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,29.49,18.79
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,20.44,6.55
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,12.73,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,1.5,2.85,16.7,1.5,0.0,0.0
2018,7,21,5,0,14.0,3.0,2.9,16.8,3.0,0.0,0.0
2018,7,21,5,15,84.0,15.5,3.0,17.25,21.5,59.96,0.0
2018,7,21,5,30,154.0,28.0,3.1,17.7,40.0,158.6,96.5
2018,7,21,5,45,238.0,41.5,3.2,18.15,75.0,238.25,188.43
2018,7,21,6,0,322.0,55.0,3.3,18.6,110.0,320.25,260.88
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,390.33,320.67
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,471.04,386.33
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,534.67,435.43
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,599.92,483.38
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,653.99,521.35
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,708.14,558.2
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,752.79,587.16
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,796.43,614.76
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,832.38,636.42
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,866.5,656.51
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,886.81,666.91
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,910.45,679.61
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,901.21,670.64
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,881.58,655.04
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,865.61,641.67
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,841.05,621.53
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,826.65,609.38
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,809.86,595.65
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,844.16,619.7
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,871.77,638.69
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,879.7,643.3
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,878.62,641.82
2018,7,21,11,45,791.0,168.0,4.7,31.7,915.5,849.98,622.05
2018,7,21,12,0,784.0,173.0,4.8,32.0,919.0,819.24,601.14
2018,7,21,12,15,801.0,162.5,4.9,32.1,924.5,792.04,583.03
2018,7,21,12,30,818.0,152.0,5.0,32.2,930.0,757.26,559.6
2018,7,21,12,45,827.0,145.0,5.1,32.3,926.0,723.36,535.7
2018,7,21,13,0,836.0,138.0,5.2,32.4,922.0,687.21,509.42
2018,7,21,13,15,833.0,137.0,5.25,32.35,907.5,645.93,478.89
2018,7,21,13,30,830.0,136.0,5.3,32.3,893.0,603.45,446.81
2018,7,21,13,45,826.0,134.0,5.4,32.2,872.0,558.64,412.46
2018,7,21,14,0,822.0,132.0,5.5,32.1,851.0,513.04,376.6
2018,7,21,14,15,816.0,129.0,5.5,31.85,823.5,465.21,338.2
2018,7,21,14,30,810.0,126.0,5.5,31.6,796.0,417.16,298.67
