Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,926.53,680.16
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,930.75,680.8
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,931.89,679.57
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,926.41,674.25
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,917.81,667.03
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,901.99,655.29
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,883.26,641.78
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,859.46,625.25
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,833.04,606.51
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,799.51,583.6
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,768.1,561.66
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,732.6,536.66
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,694.83,509.58
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,651.46,478.26
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,607.11,445.48
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,560.63,410.4
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,513.61,373.98
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,465.0,335.56
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,416.41,296.13
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,366.46,254.94
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,310.42,208.75
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,260.4,167.2
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,212.0,128.67
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,163.43,94.43
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,116.72,68.97
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,80.76,62.01
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,78.29,60.41
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,75.48,58.49
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,72.4,56.3
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,68.99,53.79
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,65.36,50.99
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,59.75,46.34
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,53.83,41.24
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,44.09,32.56
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,35.52,24.65
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,25.03,13.95
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,14.23,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,40.14,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,113.2,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,211.44,159.89
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,298.87,243.74
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,373.14,308.89
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,457.19,379.03
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,525.61,433.47
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,595.97,486.42
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,655.24,528.84
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,714.84,569.95
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,764.38,602.32
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,813.04,633.15
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,850.38,655.25
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,880.24,671.8
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,909.04,687.29
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,935.3,700.86
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,954.93,710.63
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,971.58,718.47
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,979.95,721.11
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,985.11,721.79
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,974.33,712.83
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,971.21,709.18
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,962.39,702.12
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,950.34,693.05
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,931.9,680.53
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,910.43,666.03
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,885.13,649.11
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,857.03,630.43
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,822.82,607.9
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,786.41,583.69
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,746.85,556.33
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,705.51,526.16
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,662.06,493.92
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,617.12,459.77
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,568.78,422.31
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,519.55,383.11
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,468.54,341.63
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,417.25,298.84
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,365.41,254.69
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,313.83,210.29
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,261.4,165.68
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,201.47,117.44
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,150.46,81.34
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,101.4,55.69
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,66.58,50.63
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,65.97,50.44
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,64.86,49.81
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,57.79,44.07
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,56.66,43.39
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,55.53,42.63
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,52.29,39.96
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,48.98,37.06
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,42.4,31.11
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,35.58,24.67
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,23.89,12.76
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,13.44,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,30.56,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,91.12,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,182.85,136.56
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,260.28,212.44
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,334.73,278.12
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,414.28,345.54
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,482.97,401.85
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,554.56,458.23
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,615.38,503.17
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,684.84,553.14
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,737.96,589.25
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,790.34,623.92
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,832.1,650.17
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,872.14,674.78
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,903.22,692.48
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,931.94,708.4
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,947.38,715.89
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,967.05,726.35
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,979.04,731.49
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,987.8,734.59
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,986.94,731.96
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,982.76,727.33
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,974.25,719.81
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,952.69,703.7
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,934.64,690.85
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,913.58,676.0
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,887.85,657.74
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,859.39,637.69
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,827.38,616.16
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,792.83,592.74
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,755.04,566.03
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,714.94,536.49
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,670.28,503.13
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,624.09,467.8
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,575.76,430.05
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,526.24,390.26
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,474.26,347.69
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,421.71,303.48
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,368.29,257.65
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,314.85,211.28
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,260.79,164.89
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,207.81,121.73
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,155.42,84.75
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,94.88,50.91
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,60.83,46.21
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,59.98,45.79
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,58.94,45.19
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,57.86,44.53
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,56.64,43.75
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,50.54,38.64
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,47.82,36.37
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,45.06,33.91
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,40.02,29.24
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,34.9,24.2
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,24.79,13.15
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,15.46,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,12.79,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,35.54,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,93.7,66.85
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,141.81,114.02
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,204.88,169.17
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,268.24,223.26
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,328.65,273.18
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,389.81,321.94
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,447.11,365.82
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,505.07,408.59
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,555.5,444.39
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,606.01,479.14
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,650.61,508.09
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,694.47,535.66
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,730.23,557.16
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,781.22,588.27
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,823.67,614.17
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,864.34,638.35
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,903.69,661.97
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,937.51,681.37
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,939.61,679.65
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,938.62,676.4
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,931.14,669.01
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,920.6,659.85
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,903.41,647.02
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,883.41,632.29
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,858.97,614.67
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,832.06,595.37
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,796.44,570.64
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,759.54,544.81
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,719.12,515.81
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,678.46,486.31
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,635.98,456.6
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,593.37,426.05
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,548.38,392.88
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,503.94,359.35
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,458.52,324.98
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,414.12,290.51
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,369.35,255.33
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,324.57,219.94
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,279.59,184.53
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,236.52,152.05
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,194.36,124.2
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,154.8,103.82
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,127.79,99.22
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,122.2,95.39
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,115.16,90.28
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,107.66,84.69
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,102.84,81.28
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,91.82,72.5
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,78.67,61.65
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,65.07,50.1
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,49.93,36.89
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,34.3,23.04
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,21.53,9.94
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,9.1,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,9.02,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,18.99,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,69.83,47.09
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,107.13,83.86
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,149.5,121.33
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,203.81,167.82
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,261.54,215.94
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,319.52,263.0
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,372.87,304.58
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,443.24,357.84
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,491.72,393.22
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,540.0,427.69
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,582.79,456.65
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,624.74,484.38
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,660.1,506.93
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,694.19,528.22
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,776.39,583.99
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,842.33,626.95
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,908.84,669.68
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,959.12,698.2
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,960.45,695.79
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,958.52,691.76
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,951.35,684.33
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,940.91,674.95
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,924.86,664.1
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,905.68,651.26
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,881.64,635.12
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,854.71,617.07
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,822.14,596.19
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,787.12,572.98
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,748.21,546.65
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,710.96,520.55
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,657.33,481.47
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,604.72,442.42
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,554.59,404.59
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,502.19,364.34
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,460.72,330.79
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,411.13,289.85
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,360.14,247.0
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,308.07,202.74
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,255.59,159.02
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,204.33,118.62
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,155.66,86.27
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,101.86,58.97
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,78.72,59.75
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,82.6,63.36
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,83.47,64.49
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,84.49,65.74
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,79.81,62.24
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,75.56,58.99
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,67.77,52.55
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,59.67,45.6
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,47.81,35.15
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,35.48,24.01
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,23.08,10.52
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,11.82,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,4.09,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,24.21,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,92.82,63.65
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,142.1,113.55
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,207.64,170.95
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,273.94,227.68
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,337.83,280.65
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,403.12,332.88
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,462.53,378.75
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,522.88,423.82
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,574.17,460.69
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,625.73,496.74
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,668.36,525.07
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,727.55,564.26
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,762.79,585.83
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,796.31,605.99
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,835.22,630.61
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,872.23,653.49
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,906.22,674.15
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,934.13,690.47
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,934.86,688.24
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,932.53,684.23
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,922.9,675.63
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,910.36,665.23
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,891.76,651.13
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,870.57,635.35
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,844.81,616.37
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,816.93,595.9
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,792.99,578.79
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,765.59,559.06
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,724.89,529.41
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,682.76,498.44
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,645.21,471.14
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,606.69,442.27
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,560.31,406.76
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,513.28,369.93
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,458.8,327.47
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,408.58,287.01
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,358.03,245.65
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,308.59,204.83
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,258.43,164.05
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,210.12,126.84
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,162.65,95.34
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,117.92,74.15
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,95.7,73.52
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,95.55,73.86
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,92.7,71.95
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,89.11,69.39
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,84.18,65.73
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,79.03,61.74
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,69.89,54.18
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,60.38,46.04
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,46.99,34.33
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,34.3,22.89
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,21.11,8.44
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,8.19,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.73,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,16.31,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,65.5,42.34
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,102.08,80.13
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,141.89,115.93
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,193.76,160.9
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,250.7,208.8
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,308.03,255.61
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,363.93,299.59
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,436.71,355.08
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,488.14,392.51
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,539.27,428.75
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,582.85,458.03
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,625.63,486.04
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,661.36,508.48
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,695.84,529.63
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,723.57,545.41
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,749.62,559.83
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,766.98,567.83
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,782.41,574.5
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,790.65,577.2
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,808.15,585.85
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,806.75,582.42
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,803.04,577.66
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,793.78,569.83
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,782.34,560.61
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,764.46,547.14
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,744.81,532.49
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,736.99,527.44
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,723.97,518.51
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,706.0,506.63
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,682.82,490.51
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,638.73,458.93
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,593.97,426.24
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,546.91,391.15
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,499.89,355.23
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,451.36,317.81
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,403.44,279.94
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,354.74,240.98
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,307.48,202.87
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,259.47,164.7
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,213.4,130.02
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,169.57,102.05
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,129.81,84.56
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,111.05,85.0
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,110.24,84.93
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,106.95,82.8
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,103.47,80.46
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,95.52,74.47
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,90.45,70.72
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,76.49,59.28
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,62.08,47.11
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,45.46,32.74
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,28.22,17.62
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,16.46,4.59
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,4.55,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,20.62,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,79.14,50.82
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,124.37,98.59
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,186.65,153.34
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,249.22,207.16
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,310.53,258.48
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,372.85,308.97
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,430.65,353.81
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,489.01,397.6
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,541.05,435.1
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,593.06,471.47
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,636.61,500.71
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,679.45,528.78
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,733.71,564.2
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,769.38,586.13
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,792.35,599.07
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,813.11,610.49
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,825.06,615.77
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,834.58,619.5
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,841.41,622.61
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,845.71,624.07
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,842.62,620.33
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,837.04,615.0
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,825.66,606.84
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,811.92,597.06
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,792.76,583.58
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,771.53,568.57
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,748.64,552.86
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,723.44,535.29
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,693.56,514.22
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,658.81,489.4
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,619.63,460.72
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,579.74,430.87
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,535.93,397.46
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,494.64,365.12
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,452.14,331.3
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,408.78,295.91
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,362.56,257.98
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,316.92,220.2
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,270.81,182.73
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,226.66,148.74
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,182.34,118.95
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,139.84,97.76
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,119.15,95.0
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,112.95,90.35
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,106.2,85.19
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,99.03,79.58
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,91.02,73.18
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,82.57,66.24
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,71.79,57.04
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,60.5,47.12
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,46.74,34.75
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,32.42,21.6
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,20.67,6.4
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,8.19,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,44.47,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,153.77,100.0
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,231.5,186.02
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,307.98,253.74
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,389.75,322.87
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,461.35,380.92
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,536.11,438.72
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,599.35,484.81
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,663.82,529.59
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,724.04,569.51
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,777.05,602.9
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,819.39,627.74
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,860.01,650.78
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,892.05,667.48
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,921.69,682.33
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,929.09,683.28
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,932.74,682.13
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,926.41,675.18
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,916.26,665.41
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,921.23,666.48
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,923.07,665.44
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,918.35,660.3
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,910.46,653.23
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,895.31,642.32
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,877.2,629.49
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,854.82,613.83
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,829.67,596.22
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,795.12,572.54
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,758.95,547.46
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,719.51,519.91
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,679.21,491.23
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,636.55,460.81
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,592.95,428.96
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,547.13,394.63
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,500.86,359.06
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,452.47,321.43
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,404.3,283.01
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,355.17,243.19
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,306.8,203.7
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,258.43,165.07
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,212.07,130.25
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,165.79,100.54
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,121.7,80.94
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,105.01,81.07
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,101.41,78.69
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,96.24,74.96
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,90.75,70.88
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,83.8,65.55
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,76.5,59.75
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,66.95,51.81
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,56.97,43.22
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,44.6,32.29
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,31.75,20.56
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,19.63,4.27
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,8.19,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,36.34,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,139.29,86.55
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,215.08,172.59
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,289.06,238.33
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,367.33,304.77
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,436.54,361.3
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,508.4,417.4
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,569.45,462.22
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,631.52,505.84
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,683.66,540.33
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,735.54,573.3
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,785.86,604.07
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,828.05,628.3
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,861.69,646.28
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,893.0,662.36
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,911.72,669.75
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,927.53,675.28
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,934.96,674.74
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,939.3,672.33
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,942.0,671.16
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,941.53,668.11
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,933.92,660.18
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,923.16,650.51
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,907.46,638.56
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,888.73,624.84
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,863.9,607.21
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,836.36,587.45
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,800.55,563.98
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,763.15,539.04
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,722.07,511.1
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,680.23,482.06
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,637.01,452.44
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,592.87,421.25
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,546.95,387.72
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,500.52,352.8
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,451.7,315.57
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,403.11,277.49
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,353.11,237.66
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,304.06,198.29
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,255.24,159.82
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,208.42,125.25
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,161.79,96.22
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,117.69,77.93
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,103.51,78.76
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,100.3,76.7
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,95.4,73.2
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,90.2,69.38
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,83.22,64.1
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,75.89,58.35
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,65.94,50.18
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,55.54,41.36
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,43.51,30.84
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,31.02,19.48
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,18.87,2.01
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,7.28,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,60.75,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,187.35,111.69
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,290.75,232.91
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,371.52,305.11
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,457.55,377.42
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,527.23,432.89
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,598.95,486.88
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,657.38,527.84
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,715.92,567.09
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,762.03,595.78
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,806.9,622.65
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,844.31,644.18
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,879.71,663.88
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,907.04,677.55
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,925.61,685.2
