Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,94.48,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,214.72,149.95
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,170.09,136.62
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,123.81,100.06
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,93.44,74.59
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,66.51,50.86
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,129.74,104.53
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,187.57,152.42
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,219.95,177.92
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,251.67,202.39
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,349.68,279.99
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,432.4,342.99
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,434.5,342.19
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,435.78,341.23
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,460.62,358.26
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,483.87,373.79
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,530.02,407.15
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,560.09,428.5
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,547.45,417.86
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,533.93,406.86
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,480.55,366.05
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,438.68,333.56
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,426.79,324.99
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,413.36,314.93
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,420.92,320.31
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,421.85,320.39
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,404.36,306.15
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,389.22,293.72
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,375.97,282.1
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,357.67,265.33
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,328.98,236.59
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,288.12,195.43
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,236.76,150.01
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,181.15,103.33
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,128.15,67.17
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,76.65,44.7
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,58.78,44.49
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,57.91,43.89
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,55.55,42.14
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,58.95,45.28
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,59.14,45.6
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,58.18,44.81
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,48.34,36.18
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,36.26,25.44
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,29.11,18.59
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,21.78,6.13
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,13.19,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,94.43,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,232.19,155.08
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,321.82,255.66
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,417.97,337.32
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,489.72,395.24
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,563.02,450.48
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,617.67,489.19
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,671.84,525.83
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,711.83,549.55
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,745.78,568.13
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,774.25,582.42
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,800.0,594.45
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,817.11,600.66
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,831.0,604.91
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,829.65,600.39
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,832.48,599.02
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,826.36,595.39
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,816.81,590.18
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,801.35,582.12
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,782.56,571.66
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,745.95,548.62
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,703.66,519.39
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,666.22,493.55
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,628.11,466.33
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,608.7,452.03
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,582.81,431.97
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,540.11,398.58
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,495.21,362.56
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,438.72,317.81
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,388.09,276.64
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,328.71,230.55
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,284.47,197.08
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,239.24,161.69
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,197.93,131.14
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,160.13,108.5
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,139.94,103.29
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,125.85,100.35
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,117.45,93.66
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,115.19,92.35
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,109.99,88.47
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,93.74,74.95
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,77.13,60.83
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,62.39,48.0
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,45.04,32.71
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,29.76,18.84
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,14.09,0.1
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,5.46,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,9.66,0.79
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,18.04,9.19
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,26.43,16.59
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,37.05,25.76
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,47.68,34.83
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,50.78,37.39
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,53.89,39.87
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,61.44,45.93
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,69.01,51.89
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,109.83,84.96
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,151.49,117.75
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,134.98,103.9
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,119.52,91.17
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,153.82,117.91
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,187.93,143.76
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,274.9,210.13
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,350.38,265.15
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,418.37,313.42
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,471.21,349.71
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,512.2,378.75
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,539.25,397.78
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,509.26,375.59
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,479.47,353.88
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,474.57,350.65
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,467.17,344.83
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,445.39,328.09
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,423.88,311.14
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,392.42,286.65
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,356.77,258.45
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,319.5,228.66
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,282.38,198.71
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,239.74,160.74
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,185.16,114.34
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,152.41,99.17
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,141.27,104.43
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,130.75,103.82
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,131.02,104.36
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,116.32,92.77
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,101.08,80.53
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,82.79,65.32
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,68.44,53.18
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,55.56,42.0
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,43.83,31.54
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,29.79,18.58
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,14.81,0.0
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,8.19,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,21.67,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,56.02,30.2
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,149.05,117.82
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,230.25,189.27
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,224.97,185.5
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,196.69,161.84
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,121.39,98.39
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,52.03,38.49
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,137.87,111.28
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,230.25,186.37
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,350.48,281.78
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,487.89,385.01
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,391.31,306.58
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,281.74,218.6
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,333.77,258.46
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,370.75,285.56
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,431.3,330.47
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,488.78,371.67
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,552.35,416.02
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,610.15,454.83
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,660.3,489.27
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,690.45,508.96
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,668.44,490.91
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,642.01,469.99
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,594.55,432.59
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,548.0,395.92
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,485.69,348.9
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,431.89,308.39
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,359.43,257.11
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,300.01,214.89
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,258.88,185.34
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,231.29,166.39
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,222.82,154.25
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,197.58,129.53
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,149.7,95.44
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,95.15,73.35
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,83.18,63.79
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,74.48,56.78
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,65.34,49.47
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,55.73,41.63
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,51.34,38.06
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,46.75,34.18
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,41.81,29.82
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,36.79,25.16
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,27.84,16.48
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,17.42,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,10.01,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,27.47,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,58.47,28.92
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,111.84,85.9
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,175.77,141.23
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,260.87,213.22
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,367.46,299.3
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,368.38,299.22
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,384.04,310.18
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,513.52,410.05
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,638.21,499.93
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,707.76,545.81
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,773.08,587.89
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,784.17,593.2
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,784.27,591.7
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,788.69,592.67
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,789.78,591.44
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,780.77,584.18
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,775.05,579.32
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,756.49,565.78
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,729.9,546.87
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,647.2,486.21
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,562.59,423.29
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,568.64,428.59
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,569.88,429.13
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,555.67,418.13
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,536.68,402.76
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,485.97,363.07
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,439.21,325.83
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,391.2,287.62
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,346.78,251.84
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,303.21,216.81
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,264.16,185.79
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,220.93,145.37
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,163.52,95.35
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,132.72,86.27
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,132.26,106.18
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,130.06,104.64
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,118.83,95.51
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,96.89,77.44
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,77.37,61.13
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,70.21,55.1
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,63.41,49.19
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,51.25,38.46
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,38.7,27.18
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,26.64,15.49
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,13.23,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,6.82,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,21.94,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,44.24,18.43
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,30.46,19.5
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,25.54,15.67
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,40.43,28.48
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,56.41,42.12
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,102.63,81.29
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,160.98,129.75
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,131.14,104.44
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,114.69,90.23
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,165.63,131.82
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,208.07,165.7
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,279.96,223.43
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,364.85,289.68
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,361.72,286.18
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,358.56,282.99
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,380.98,299.06
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,401.9,313.8
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,403.68,314.35
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,404.72,314.43
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,367.7,285.32
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,341.06,264.18
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,371.55,288.68
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,393.6,305.92
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,445.82,345.94
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,481.12,371.34
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,463.2,355.23
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,435.87,330.76
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,394.56,295.28
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,352.95,258.91
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,306.28,218.54
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,261.1,179.59
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,210.48,133.43
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,156.94,87.87
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,104.97,55.85
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,57.58,44.1
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,56.96,43.72
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,56.38,43.35
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,53.8,41.32
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,51.14,39.17
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,43.8,32.83
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,40.82,30.19
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,36.43,26.13
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,31.98,21.79
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,24.14,13.34
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,16.05,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,100.64,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,235.7,106.34
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,340.09,269.79
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,439.96,358.4
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,510.61,417.22
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,578.52,470.56
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,628.05,507.01
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,676.63,541.0
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,697.65,553.25
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,715.58,562.97
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,732.34,571.46
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,746.12,577.66
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,697.82,540.86
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,633.28,490.19
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,719.0,551.78
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,789.07,596.45
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,788.37,592.04
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,790.38,590.41
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,774.19,577.24
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,754.71,562.22
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,728.04,543.23
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,698.62,521.21
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,580.48,434.26
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,462.97,347.03
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,486.11,364.67
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,495.68,370.46
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,484.6,360.31
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,462.33,339.76
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,399.61,290.27
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,344.8,247.31
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,307.9,212.12
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,260.63,167.26
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,209.31,125.51
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,153.26,84.17
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,103.05,55.28
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,61.97,47.13
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,59.25,45.0
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,56.44,42.73
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,53.12,40.11
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,49.66,37.3
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,43.14,31.78
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,40.92,29.83
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,36.49,25.79
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,32.07,21.48
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,23.36,11.95
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,15.46,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,98.54,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,244.48,88.81
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,348.7,274.94
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,457.56,371.93
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,525.85,428.79
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,595.47,483.42
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,645.56,520.23
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,687.45,549.16
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,724.01,574.22
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,758.6,597.16
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,783.19,612.31
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,804.93,625.25
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,817.79,632.5
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,827.22,637.42
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,829.84,637.28
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,828.86,634.78
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,806.61,617.84
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,781.08,598.83
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,742.72,570.54
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,699.79,536.88
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,705.28,541.08
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,703.13,539.06
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,617.07,472.21
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,531.7,406.08
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,554.92,423.47
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,560.57,425.5
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,517.7,389.72
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,471.49,350.36
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,420.1,306.05
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,367.67,260.01
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,313.76,212.36
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,259.39,164.58
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,204.25,118.39
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,149.68,77.64
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,95.36,47.51
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,54.12,40.28
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,52.32,38.88
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,50.43,37.4
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,42.8,31.05
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,42.02,30.49
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,40.4,29.16
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,38.9,27.82
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,34.7,23.99
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,27.96,17.76
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,20.83,9.25
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,14.55,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,93.95,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,232.57,58.81
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,348.22,274.36
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,449.24,368.79
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,519.87,430.16
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,591.61,489.44
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,642.81,530.05
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,693.09,568.36
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,730.25,594.64
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,765.22,618.51
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,781.69,628.02
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,802.73,640.87
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,816.37,647.96
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,826.69,652.63
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,829.29,652.07
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,828.36,649.1
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,818.73,639.81
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,805.61,628.21
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,784.43,611.11
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,760.18,591.97
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,733.91,571.32
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,704.77,547.21
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,670.09,518.65
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,633.17,488.13
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,595.61,457.09
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,555.4,423.39
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,512.05,386.37
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,466.2,346.55
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,415.06,302.38
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,363.69,257.37
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,311.53,211.64
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,254.14,162.52
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,201.07,118.67
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,148.94,80.45
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,96.95,52.35
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,61.89,46.59
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,60.62,45.67
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,59.36,44.74
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,50.7,37.58
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,47.24,34.75
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,42.4,30.74
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,40.78,29.33
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,31.95,21.58
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,28.81,18.37
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,19.17,7.16
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,12.73,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,96.69,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,237.12,26.66
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,344.66,268.13
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,453.97,368.51
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,521.41,426.22
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,590.12,481.78
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,638.29,519.07
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,678.26,548.51
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,713.94,572.77
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,747.59,594.7
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,770.2,608.1
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,789.96,619.25
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,801.51,624.17
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,809.77,626.8
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,811.56,625.06
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,809.86,621.02
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,801.83,613.17
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,790.28,603.05
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,773.71,589.39
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,753.7,573.52
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,727.9,554.04
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,698.94,531.32
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,665.87,504.98
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,630.02,476.22
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,589.48,443.67
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,546.68,408.77
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,500.86,370.79
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,453.32,330.64
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,403.53,288.03
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,352.62,243.77
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,299.6,197.61
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,246.23,151.68
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,191.88,107.42
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,137.96,68.95
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,84.47,42.08
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,51.94,38.02
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,50.45,36.9
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,48.89,35.69
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,46.81,34.11
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,39.82,28.29
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,37.31,26.22
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,34.82,24.04
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,30.91,20.49
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,27.04,16.64
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,18.42,5.39
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,12.73,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
