Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,81.06,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,202.14,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,303.93,232.93
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,394.4,317.19
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,476.41,384.76
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,556.69,445.97
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,612.48,485.46
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,667.71,522.27
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,704.02,543.66
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,738.27,562.71
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,756.47,570.9
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,779.25,582.11
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,792.49,588.32
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,802.5,592.57
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,805.3,592.32
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,804.64,590.0
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,797.29,585.63
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,786.43,578.77
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,770.02,567.54
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,750.19,553.96
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,725.62,538.25
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,697.84,518.48
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,653.93,485.97
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,610.29,453.12
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,575.04,426.57
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,537.79,397.46
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,486.53,357.39
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,438.27,318.75
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,392.56,280.97
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,345.81,241.39
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,296.49,197.82
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,248.31,154.66
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,189.98,109.53
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,142.87,78.29
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,88.29,49.03
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,55.01,40.83
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,52.45,38.8
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,49.77,36.64
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,48.03,35.46
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,46.3,34.23
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,41.07,29.81
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,39.94,28.76
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,35.04,24.28
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,30.15,19.34
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,20.37,4.81
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,10.91,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,53.91,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,145.58,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,252.28,192.71
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,348.84,283.26
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,421.7,345.56
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,496.55,406.22
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,558.67,453.8
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,620.87,499.24
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,662.09,525.65
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,701.66,549.64
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,725.87,562.35
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,751.62,575.81
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,768.62,585.17
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,782.45,592.46
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,781.79,589.38
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,784.62,588.98
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,778.53,583.3
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,769.01,575.54
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,752.47,563.2
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,732.67,548.8
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,708.61,531.2
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,681.51,510.6
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,648.97,485.95
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,613.81,458.95
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,574.03,428.75
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,532.25,396.16
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,487.98,360.68
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,442.22,322.95
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,393.81,282.43
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,344.5,240.14
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,293.21,195.79
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,241.81,151.83
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,183.0,104.68
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,131.37,68.7
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,79.85,44.4
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,56.56,42.75
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,55.46,41.95
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,54.39,41.15
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,52.44,39.71
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,46.13,34.42
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,43.52,32.2
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,40.94,29.85
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,35.64,24.92
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,30.34,19.44
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,18.57,1.46
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,9.1,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,38.8,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,109.59,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,223.32,168.71
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,323.37,263.19
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,401.92,330.84
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,483.17,397.5
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,525.17,430.52
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,566.09,461.06
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,487.44,395.92
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,392.54,317.82
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,530.08,424.75
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,660.88,519.07
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,713.6,550.38
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,759.78,576.36
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,763.08,572.36
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,763.09,566.6
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,763.64,566.5
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,755.52,560.71
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,740.64,549.82
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,722.5,536.89
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,699.11,521.13
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,672.67,502.56
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,640.64,478.9
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,605.99,452.76
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,568.32,423.92
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,528.37,392.5
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,484.75,357.37
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,439.42,319.84
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,390.73,278.93
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,341.11,236.34
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,289.47,191.72
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,237.56,147.49
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,185.83,106.28
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,127.4,65.78
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,75.35,42.47
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,55.32,41.5
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,54.17,40.65
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,53.03,39.79
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,51.02,38.22
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,44.8,32.98
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,42.12,30.72
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,39.46,28.33
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,34.07,23.37
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,28.68,17.75
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,17.87,0.0
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,7.28,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,8.19,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,143.52,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,267.69,198.48
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,378.95,305.14
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,453.48,369.18
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,530.38,431.14
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,584.86,473.01
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,634.86,509.78
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,675.91,537.41
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,715.03,562.66
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,741.65,578.5
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,765.5,592.13
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,781.86,600.49
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,788.47,602.08
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,794.46,603.52
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,796.97,602.68
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,789.67,596.17
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,778.85,587.39
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,763.21,575.24
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,744.11,560.79
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,718.06,541.51
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,688.9,519.07
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,656.13,493.41
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,620.53,465.2
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,580.38,433.19
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,537.98,398.78
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,492.37,361.22
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,445.02,321.38
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,394.84,278.69
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,343.57,234.36
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,290.33,188.4
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,236.9,143.2
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,182.4,100.38
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,128.47,64.76
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,75.49,43.43
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,51.44,37.56
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,50.11,36.56
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,48.78,35.53
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,46.58,33.87
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,44.36,32.13
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,41.18,29.52
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,38.02,26.76
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,30.49,20.08
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,26.23,15.36
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,16.67,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,7.28,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,8.64,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,148.29,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,295.14,216.0
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,400.4,323.74
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,473.9,388.07
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,544.4,445.44
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,608.05,494.94
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,671.37,541.98
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,708.39,566.05
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,736.16,582.49
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,760.87,596.48
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,782.75,608.11
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,795.56,613.74
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,805.02,617.09
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,805.47,613.91
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,802.43,608.53
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,794.13,600.21
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,782.3,589.68
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,764.58,575.32
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,743.47,558.82
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,717.85,539.42
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,689.08,516.97
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,655.39,490.69
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,618.91,461.93
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,577.82,429.86
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,534.45,395.22
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,488.32,357.44
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,440.48,317.35
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,389.84,274.45
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,338.16,229.89
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,284.82,183.9
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,231.23,138.68
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,176.77,96.19
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,122.91,61.35
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,69.71,41.57
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,56.96,42.41
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,48.03,35.02
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,46.61,33.91
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,44.72,32.51
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,42.84,31.04
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,40.84,29.38
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,35.72,24.89
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,30.54,20.12
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,25.39,14.38
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,16.35,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,7.28,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,137.81,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,296.03,212.75
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,414.53,336.54
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,482.98,398.0
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,561.71,462.54
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,617.88,506.44
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,673.33,547.72
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,712.54,574.57
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,749.64,598.89
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,770.06,610.04
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,794.72,624.05
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,808.18,630.31
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,818.21,634.21
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,821.73,633.28
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,821.6,629.97
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,814.12,622.29
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,802.94,612.28
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,784.99,598.17
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,763.47,581.74
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,736.11,560.21
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,705.5,535.57
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,670.85,507.81
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,633.27,477.46
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,590.88,443.05
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,546.13,406.18
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,498.57,366.57
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,449.16,324.58
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,397.09,279.92
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,343.9,233.63
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,288.4,185.48
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,232.53,138.21
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,175.99,94.3
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,119.96,58.78
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,64.2,48.41
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,54.51,40.45
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,52.59,38.95
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,50.59,37.35
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,43.12,31.2
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,41.56,29.97
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,38.22,27.19
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,34.87,24.22
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,30.44,20.08
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,26.17,14.66
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,15.13,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,6.37,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,159.23,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,309.4,215.52
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,435.77,351.3
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,509.39,416.33
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,584.18,477.26
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,636.08,517.78
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,687.11,555.65
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,716.6,573.81
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,750.93,594.53
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,775.38,607.27
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,796.88,617.44
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,808.6,621.03
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,816.89,622.24
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,817.69,618.49
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,814.85,612.45
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,805.85,603.02
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,793.22,591.38
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,775.34,576.89
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,753.92,560.27
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,726.87,539.12
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,696.59,515.18
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,661.5,487.1
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,623.58,456.72
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,581.74,425.31
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,537.51,391.12
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,490.01,353.12
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,440.73,312.64
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,388.62,269.37
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,335.41,224.24
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,281.04,177.98
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,226.31,132.5
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,170.12,89.69
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,114.24,55.31
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,59.17,44.13
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,53.8,39.82
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,51.86,38.3
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,49.84,36.68
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,42.4,30.58
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,40.8,29.33
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,39.53,28.28
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,38.55,27.29
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,29.55,19.22
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,23.86,12.29
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,15.92,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,139.71,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,297.07,199.69
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,413.99,335.49
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,489.29,403.14
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,565.94,466.34
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,618.94,507.91
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,671.14,546.73
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,708.61,571.47
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,736.97,588.32
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,761.41,601.59
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,782.97,612.26
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,793.08,615.48
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,799.86,616.45
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,801.82,613.7
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,800.18,608.6
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,791.3,600.5
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,778.85,590.15
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,760.69,575.62
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,739.09,558.92
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,712.78,538.25
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,683.27,514.93
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,648.7,487.54
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,611.34,457.64
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,570.06,424.19
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,526.52,388.38
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,479.82,349.69
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,431.46,308.81
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,380.29,265.19
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,328.07,220.07
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,274.21,173.79
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,220.1,128.72
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,165.15,87.22
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,110.79,54.67
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,56.8,42.18
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,54.99,40.84
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,52.72,39.03
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,44.72,32.36
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,42.72,30.85
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,40.73,29.27
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,37.82,26.81
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,34.96,24.22
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,29.66,19.25
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,22.33,10.46
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,15.01,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,102.5,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,254.74,161.22
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,379.01,303.4
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,434.08,354.16
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,490.35,401.52
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,559.08,454.99
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,634.87,510.75
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,673.61,535.37
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,710.34,557.55
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,735.3,570.39
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,750.7,576.16
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,764.89,582.49
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,775.83,586.58
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,778.51,585.93
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,777.74,583.16
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,770.62,575.79
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,759.97,566.3
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,742.61,552.51
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,721.88,536.3
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,696.55,515.61
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,668.07,492.64
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,634.32,465.26
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,597.87,435.73
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,557.38,403.59
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,514.69,369.3
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,469.56,332.23
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,422.73,293.59
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,372.9,253.4
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,322.02,211.64
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,268.99,167.94
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,215.75,125.01
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,162.01,85.61
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,108.96,55.09
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,59.37,44.26
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,50.62,37.13
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,49.22,36.06
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,47.84,34.96
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,45.57,33.23
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,43.3,31.4
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,40.93,29.4
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,35.43,24.54
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,28.94,18.51
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,22.37,9.54
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,13.64,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.0,1.1,11.3,9.0,0.0,0.0
2018,10,18,6,30,141.0,14.0,1.1,11.9,18.0,94.48,0.0
2018,10,18,6,45,291.0,24.5,1.1,12.5,53.5,241.7,142.05
2018,10,18,7,0,441.0,35.0,1.1,13.1,89.0,364.5,290.22
2018,10,18,7,15,492.0,44.5,1.05,13.75,130.0,420.79,342.09
2018,10,18,7,30,543.0,54.0,1.0,14.4,171.0,478.43,390.19
2018,10,18,7,45,627.5,56.5,0.95,15.1,223.5,551.39,446.54
2018,10,18,8,0,712.0,59.0,0.9,15.8,276.0,621.27,497.01
2018,10,18,8,15,746.5,63.0,0.75,16.4,322.5,660.63,521.85
2018,10,18,8,30,781.0,67.0,0.6,17.0,369.0,698.0,544.03
2018,10,18,8,45,805.5,69.0,0.4,17.65,411.5,722.82,555.37
2018,10,18,9,0,830.0,71.0,0.2,18.3,454.0,744.86,564.34
2018,10,18,9,15,847.0,73.5,0.25,19.1,492.0,758.66,571.07
2018,10,18,9,30,864.0,76.0,0.3,19.9,530.0,763.01,571.6
2018,10,18,9,45,877.0,78.0,0.35,20.7,562.5,766.81,572.01
2018,10,18,10,0,890.0,80.0,0.4,21.5,595.0,767.17,570.24
2018,10,18,10,15,900.0,81.0,0.5,22.2,621.0,760.64,565.11
2018,10,18,10,30,910.0,82.0,0.6,22.9,647.0,750.63,557.81
2018,10,18,10,45,916.0,83.0,0.7,23.6,665.0,734.28,546.34
2018,10,18,11,0,922.0,84.0,0.8,24.3,683.0,714.57,531.87
2018,10,18,11,15,925.0,84.0,0.8,25.0,693.0,688.59,511.21
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,659.56,488.28
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,626.24,462.68
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,590.21,434.62
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,550.09,402.73
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,507.79,368.59
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,462.87,331.72
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,416.33,292.83
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,366.62,251.04
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,315.9,207.96
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,263.99,164.41
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,211.81,122.16
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,158.26,83.37
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,105.45,53.87
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,52.01,38.15
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,50.69,37.24
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,49.29,36.16
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,47.91,35.07
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,45.65,33.31
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,43.4,31.47
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,40.17,28.7
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,33.88,23.13
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,27.3,17.0
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,20.65,7.17
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,12.73,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
