Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.8,11.4,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.9,11.9,4.0,0.0,0.0
2018,10,29,6,45,66.5,17.5,2.05,12.45,22.0,54.03,0.0
2018,10,29,7,0,106.0,31.0,2.2,13.0,40.0,126.01,85.32
2018,10,29,7,15,181.0,45.5,2.4,13.5,72.5,204.96,165.03
2018,10,29,7,30,256.0,60.0,2.6,14.0,105.0,272.9,225.44
2018,10,29,7,45,301.0,72.5,2.75,14.45,140.5,320.6,267.14
2018,10,29,8,0,346.0,85.0,2.9,14.9,176.0,369.09,308.08
2018,10,29,8,15,292.0,107.0,3.0,15.15,193.5,345.09,287.95
2018,10,29,8,30,238.0,129.0,3.1,15.4,211.0,332.8,276.55
2018,10,29,8,45,206.0,150.5,3.15,15.65,227.5,333.08,275.28
2018,10,29,9,0,174.0,172.0,3.2,15.9,244.0,318.37,261.87
2018,10,29,9,15,200.5,186.0,3.45,16.25,276.5,349.12,286.28
2018,10,29,9,30,227.0,200.0,3.7,16.6,309.0,378.84,309.37
2018,10,29,9,45,233.5,214.5,3.95,16.9,333.0,405.4,329.17
2018,10,29,10,0,240.0,229.0,4.2,17.2,357.0,418.03,338.04
2018,10,29,10,15,285.0,233.0,4.3,17.5,391.5,444.64,358.51
2018,10,29,10,30,330.0,237.0,4.4,17.8,426.0,468.78,376.69
2018,10,29,10,45,388.0,229.5,4.5,18.1,458.0,486.89,390.26
2018,10,29,11,0,446.0,222.0,4.6,18.4,490.0,509.75,406.98
2018,10,29,11,15,530.5,197.0,4.6,18.6,520.5,518.73,413.16
2018,10,29,11,30,615.0,172.0,4.6,18.8,551.0,525.35,416.86
2018,10,29,11,45,724.0,137.0,4.6,19.0,584.5,525.08,414.76
2018,10,29,12,0,833.0,102.0,4.6,19.2,618.0,516.73,405.34
2018,10,29,12,15,841.0,98.5,4.6,19.6,615.0,481.12,373.64
2018,10,29,12,30,849.0,95.0,4.6,20.0,612.0,442.93,339.31
2018,10,29,12,45,874.5,85.5,4.6,20.4,607.5,406.2,305.02
2018,10,29,13,0,900.0,76.0,4.6,20.8,603.0,363.87,265.39
2018,10,29,13,15,900.5,73.0,4.5,21.15,584.0,316.26,221.52
2018,10,29,13,30,901.0,70.0,4.4,21.5,565.0,267.16,176.63
2018,10,29,13,45,886.5,69.0,4.3,21.8,535.5,215.68,131.9
2018,10,29,14,0,872.0,68.0,4.2,22.1,506.0,164.53,91.21
2018,10,29,14,15,822.5,73.5,4.1,22.2,464.0,109.59,56.35
2018,10,29,14,30,773.0,79.0,4.0,22.3,422.0,65.58,50.96
2018,10,29,14,45,746.0,75.0,3.9,22.35,381.0,56.79,43.53
2018,10,29,15,0,719.0,71.0,3.8,22.4,340.0,54.77,41.87
2018,10,29,15,15,733.5,61.0,3.8,22.4,306.5,48.01,36.1
2018,10,29,15,30,748.0,51.0,3.8,22.4,273.0,40.99,30.02
2018,10,29,15,45,702.5,46.5,3.1,21.8,227.5,38.03,27.47
2018,10,29,16,0,657.0,42.0,2.4,21.2,182.0,35.04,24.79
2018,10,29,16,15,575.5,37.5,2.15,20.0,137.5,31.97,21.92
2018,10,29,16,30,494.0,33.0,1.9,18.8,93.0,29.05,18.82
2018,10,29,16,45,322.0,23.5,1.65,17.65,55.5,19.26,6.87
2018,10,29,17,0,150.0,14.0,1.4,16.5,18.0,12.73,0.0
2018,10,29,17,15,75.0,7.0,1.5,16.15,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,3.15,10.75,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,3.3,11.1,6.0,0.0,0.0
2018,10,30,6,45,254.5,16.0,3.5,11.45,33.0,159.54,0.0
2018,10,30,7,0,436.0,25.0,3.7,11.8,60.0,317.78,213.73
2018,10,30,7,15,537.0,31.0,3.95,12.55,103.5,403.3,327.29
2018,10,30,7,30,638.0,37.0,4.2,13.3,147.0,488.03,404.01
2018,10,30,7,45,695.5,41.5,4.45,14.0,194.0,543.87,453.05
2018,10,30,8,0,753.0,46.0,4.7,14.7,241.0,599.38,498.81
2018,10,30,8,15,790.0,49.0,4.9,15.45,287.0,637.62,528.77
2018,10,30,8,30,827.0,52.0,5.1,16.2,333.0,667.65,551.11
2018,10,30,8,45,851.0,53.5,5.3,17.0,374.5,690.34,566.87
2018,10,30,9,0,875.0,55.0,5.5,17.8,416.0,710.37,580.14
2018,10,30,9,15,890.5,57.5,5.5,18.5,453.0,722.53,586.61
2018,10,30,9,30,906.0,60.0,5.5,19.2,490.0,731.4,590.5
2018,10,30,9,45,917.5,61.5,5.45,19.9,521.5,732.75,588.54
2018,10,30,10,0,929.0,63.0,5.4,20.6,553.0,730.62,584.09
2018,10,30,10,15,938.5,63.5,5.45,21.15,577.5,722.39,575.96
2018,10,30,10,30,948.0,64.0,5.5,21.7,602.0,710.63,565.21
2018,10,30,10,45,954.0,64.5,5.55,22.2,619.5,693.04,549.24
2018,10,30,11,0,960.0,65.0,5.6,22.7,637.0,672.05,530.55
2018,10,30,11,15,963.5,64.5,5.6,23.1,646.5,645.16,507.28
2018,10,30,11,30,967.0,64.0,5.6,23.5,656.0,615.15,481.35
2018,10,30,11,45,968.0,64.0,5.65,23.85,658.0,581.3,452.27
2018,10,30,12,0,969.0,64.0,5.7,24.2,660.0,544.69,420.52
2018,10,30,12,15,966.0,64.5,5.7,24.45,653.5,504.13,385.15
2018,10,30,12,30,963.0,65.0,5.7,24.7,647.0,461.41,347.36
2018,10,30,12,45,956.5,66.0,5.7,24.9,633.0,415.88,306.73
2018,10,30,13,0,950.0,67.0,5.7,25.1,619.0,368.86,264.26
2018,10,30,13,15,883.0,81.0,5.7,25.2,579.5,314.9,217.86
2018,10,30,13,30,816.0,95.0,5.7,25.3,540.0,260.52,172.14
2018,10,30,13,45,828.0,87.0,5.7,25.4,518.5,211.25,129.18
2018,10,30,14,0,840.0,79.0,5.7,25.5,497.0,159.99,88.09
2018,10,30,14,15,810.5,77.5,5.6,25.45,458.0,109.13,56.52
2018,10,30,14,30,781.0,76.0,5.5,25.4,419.0,60.83,46.3
2018,10,30,14,45,780.5,70.0,5.45,25.3,386.0,53.28,40.01
2018,10,30,15,0,780.0,64.0,5.4,25.2,353.0,49.69,37.04
2018,10,30,15,15,712.5,62.5,5.4,25.2,301.5,49.26,36.73
2018,10,30,15,30,645.0,61.0,5.4,25.2,250.0,44.81,32.91
2018,10,30,15,45,633.0,53.5,4.6,24.25,212.5,43.94,32.22
2018,10,30,16,0,621.0,46.0,3.8,23.3,175.0,38.64,27.6
2018,10,30,16,15,546.5,39.5,3.4,22.05,132.0,33.91,23.31
2018,10,30,16,30,472.0,33.0,3.0,20.8,89.0,26.7,16.55
2018,10,30,16,45,300.5,23.5,2.65,19.5,53.0,19.37,5.73
2018,10,30,17,0,129.0,14.0,2.3,18.2,17.0,12.73,0.0
2018,10,30,17,15,64.5,7.0,2.35,17.8,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,10.35,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,45,125.5,14.0,1.25,11.25,22.5,83.8,0.0
2018,10,31,7,0,229.0,25.0,1.2,11.7,43.0,200.58,125.76
2018,10,31,7,15,261.0,40.0,1.5,12.5,73.5,245.58,197.06
2018,10,31,7,30,293.0,55.0,1.8,13.3,104.0,288.23,237.39
2018,10,31,7,45,315.0,69.5,2.05,14.15,137.0,323.93,268.99
2018,10,31,8,0,337.0,84.0,2.3,15.0,170.0,359.2,298.67
2018,10,31,8,15,530.5,73.0,2.4,15.6,237.5,487.77,403.75
2018,10,31,8,30,724.0,62.0,2.5,16.2,305.0,610.43,498.74
2018,10,31,8,45,685.0,77.0,2.55,16.8,330.5,607.18,493.84
2018,10,31,9,0,646.0,92.0,2.6,17.4,356.0,596.76,483.66
2018,10,31,9,15,601.5,114.0,2.7,18.0,377.0,586.7,473.29
2018,10,31,9,30,557.0,136.0,2.8,18.6,398.0,567.15,455.82
2018,10,31,9,45,607.5,132.0,2.85,19.15,435.0,597.07,477.03
2018,10,31,10,0,658.0,128.0,2.9,19.7,472.0,617.71,490.74
2018,10,31,10,15,633.5,142.0,3.0,20.3,485.5,602.18,476.38
2018,10,31,10,30,609.0,156.0,3.1,20.9,499.0,584.44,460.61
2018,10,31,10,45,686.0,136.5,3.2,21.5,534.0,597.03,468.86
2018,10,31,11,0,763.0,117.0,3.3,22.1,569.0,602.78,471.42
2018,10,31,11,15,829.0,98.5,3.4,22.55,596.5,598.64,466.39
2018,10,31,11,30,895.0,80.0,3.5,23.0,624.0,587.24,455.46
2018,10,31,11,45,897.5,79.5,3.55,23.5,626.0,555.78,428.5
2018,10,31,12,0,900.0,79.0,3.6,24.0,628.0,521.69,399.12
2018,10,31,12,15,779.0,116.0,3.6,24.35,588.0,462.96,351.26
2018,10,31,12,30,658.0,153.0,3.6,24.7,548.0,407.81,306.52
2018,10,31,12,45,641.0,153.0,3.55,25.1,530.5,367.88,272.3
2018,10,31,13,0,624.0,153.0,3.5,25.5,513.0,328.21,237.94
2018,10,31,13,15,617.5,149.0,3.5,25.75,494.0,288.56,203.39
2018,10,31,13,30,611.0,145.0,3.5,26.0,475.0,248.71,168.89
2018,10,31,13,45,521.5,159.5,3.45,26.3,431.0,208.16,138.36
2018,10,31,14,0,432.0,174.0,3.4,26.6,387.0,176.0,117.16
2018,10,31,14,15,385.5,169.5,3.4,26.6,349.5,141.61,96.16
2018,10,31,14,30,339.0,165.0,3.4,26.6,312.0,117.93,93.92
2018,10,31,14,45,387.5,140.5,3.4,26.65,294.0,96.62,76.3
2018,10,31,15,0,436.0,116.0,3.4,26.7,276.0,81.55,63.75
2018,10,31,15,15,437.5,101.0,3.4,26.7,244.5,72.36,56.07
2018,10,31,15,30,439.0,86.0,3.4,26.7,213.0,62.82,47.98
2018,10,31,15,45,372.0,77.0,2.55,25.7,171.5,57.01,43.13
2018,10,31,16,0,305.0,68.0,1.7,24.7,130.0,51.08,37.98
2018,10,31,16,15,254.5,54.0,1.6,23.65,96.5,41.21,29.26
2018,10,31,16,30,204.0,40.0,1.5,22.6,63.0,31.02,19.84
2018,10,31,16,45,136.5,25.5,1.35,21.55,38.0,20.05,4.57
2018,10,31,17,0,69.0,11.0,1.2,20.5,13.0,10.01,0.0
2018,10,31,17,15,34.5,5.5,1.2,20.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,12.5,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,12.9,1.0,0.0,0.0
2018,11,1,6,45,37.0,13.0,1.8,13.3,14.5,32.65,0.0
2018,11,1,7,0,52.0,24.0,1.9,13.7,28.0,67.17,35.28
2018,11,1,7,15,68.0,42.0,2.05,14.3,51.0,103.69,79.94
2018,11,1,7,30,84.0,60.0,2.2,14.9,74.0,135.42,108.94
2018,11,1,7,45,119.0,78.0,2.35,15.5,104.5,179.24,147.14
2018,11,1,8,0,154.0,96.0,2.5,16.1,135.0,223.45,184.84
2018,11,1,8,15,214.5,110.5,2.45,16.9,175.5,293.51,242.67
2018,11,1,8,30,275.0,125.0,2.4,17.7,216.0,351.71,289.32
2018,11,1,8,45,333.0,133.0,2.35,18.5,257.5,399.88,326.77
2018,11,1,9,0,391.0,141.0,2.3,19.3,299.0,461.82,373.44
2018,11,1,9,15,474.5,137.5,2.3,20.1,346.5,513.6,411.93
2018,11,1,9,30,558.0,134.0,2.3,20.9,394.0,563.36,447.82
2018,11,1,9,45,640.0,121.5,2.35,21.7,438.5,606.22,477.9
2018,11,1,10,0,722.0,109.0,2.4,22.5,483.0,638.67,499.83
2018,11,1,10,15,767.5,100.0,2.5,23.15,514.5,643.76,501.71
2018,11,1,10,30,813.0,91.0,2.6,23.8,546.0,647.37,502.41
2018,11,1,10,45,797.5,99.5,2.7,24.5,556.5,626.1,484.05
2018,11,1,11,0,782.0,108.0,2.8,25.2,567.0,602.44,463.99
2018,11,1,11,15,799.0,104.5,2.9,25.7,580.0,583.86,448.16
2018,11,1,11,30,816.0,101.0,3.0,26.2,593.0,561.91,429.45
2018,11,1,11,45,739.5,126.5,3.05,26.75,573.5,514.79,391.29
2018,11,1,12,0,663.0,152.0,3.1,27.3,554.0,469.76,354.74
2018,11,1,12,15,713.5,135.0,3.15,27.65,563.5,446.27,333.96
2018,11,1,12,30,764.0,118.0,3.2,28.0,573.0,419.87,309.87
2018,11,1,12,45,673.0,143.0,3.2,28.35,537.0,368.56,268.2
2018,11,1,13,0,582.0,168.0,3.2,28.7,501.0,323.75,232.03
2018,11,1,13,15,526.0,177.5,3.2,28.9,470.0,283.57,199.38
2018,11,1,13,30,470.0,187.0,3.2,29.1,439.0,247.48,170.71
2018,11,1,13,45,549.5,155.5,3.15,29.3,435.5,208.05,135.34
2018,11,1,14,0,629.0,124.0,3.1,29.5,432.0,160.42,95.76
2018,11,1,14,15,660.0,107.5,3.0,29.5,410.0,112.18,64.07
2018,11,1,14,30,691.0,91.0,2.9,29.5,388.0,61.85,46.34
2018,11,1,14,45,680.0,83.5,2.8,29.5,353.0,57.88,43.15
2018,11,1,15,0,669.0,76.0,2.7,29.5,318.0,53.78,39.79
2018,11,1,15,15,579.5,76.0,2.7,29.5,267.0,54.9,40.77
2018,11,1,15,30,490.0,76.0,2.7,29.5,216.0,56.45,42.06
2018,11,1,15,45,463.0,66.0,1.9,28.2,179.5,50.12,36.84
2018,11,1,16,0,436.0,56.0,1.1,26.9,143.0,43.54,31.24
2018,11,1,16,15,400.0,45.0,1.1,26.2,108.5,35.78,24.35
2018,11,1,16,30,364.0,34.0,1.1,25.5,74.0,27.69,16.73
2018,11,1,16,45,223.0,22.5,1.1,24.8,43.5,18.62,1.98
2018,11,1,17,0,82.0,11.0,1.1,24.1,13.0,10.01,0.0
2018,11,1,17,15,41.0,5.5,1.15,23.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.9,13.75,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.75,14.25,25.0,109.51,0.0
2018,11,2,7,0,322.0,25.0,0.7,14.5,48.0,249.53,128.32
2018,11,2,7,15,417.5,33.0,0.8,15.05,86.0,333.37,260.43
2018,11,2,7,30,513.0,41.0,0.9,15.6,124.0,411.81,330.58
2018,11,2,7,45,588.5,46.0,1.0,16.15,170.0,470.55,380.49
2018,11,2,8,0,664.0,51.0,1.1,16.7,216.0,536.61,433.34
2018,11,2,8,15,711.0,53.5,1.05,17.4,260.5,579.64,464.63
2018,11,2,8,30,758.0,56.0,1.0,18.1,305.0,621.05,493.18
2018,11,2,8,45,787.0,59.0,1.0,18.8,346.5,648.34,510.75
2018,11,2,9,0,816.0,62.0,1.0,19.5,388.0,673.01,525.96
2018,11,2,9,15,829.0,65.5,1.0,20.4,423.0,683.98,530.66
2018,11,2,9,30,842.0,69.0,1.0,21.3,458.0,691.77,533.16
2018,11,2,9,45,849.0,72.5,1.05,22.25,487.0,686.96,527.3
2018,11,2,10,0,856.0,76.0,1.1,23.2,516.0,684.33,523.18
2018,11,2,10,15,860.0,78.5,1.25,23.85,538.0,675.26,515.63
2018,11,2,10,30,864.0,81.0,1.4,24.5,560.0,663.03,505.43
2018,11,2,10,45,807.5,99.5,1.5,25.15,558.0,629.35,478.76
2018,11,2,11,0,751.0,118.0,1.6,25.8,556.0,591.35,449.09
2018,11,2,11,15,814.5,101.5,1.75,26.3,583.5,586.84,444.67
2018,11,2,11,30,878.0,85.0,1.9,26.8,611.0,576.04,434.85
2018,11,2,11,45,864.5,90.0,2.1,27.35,609.0,542.07,407.5
2018,11,2,12,0,851.0,95.0,2.3,27.9,607.0,506.21,378.25
2018,11,2,12,15,863.0,90.5,2.4,28.1,605.0,470.91,348.85
2018,11,2,12,30,875.0,86.0,2.5,28.3,603.0,434.72,317.8
2018,11,2,12,45,803.0,104.0,2.65,28.5,570.0,381.72,274.77
2018,11,2,13,0,731.0,122.0,2.8,28.7,537.0,331.08,233.52
2018,11,2,13,15,658.0,136.5,2.75,28.6,499.5,284.7,196.01
2018,11,2,13,30,585.0,151.0,2.7,28.5,462.0,244.02,163.89
2018,11,2,13,45,658.0,126.0,2.7,28.4,458.5,201.63,126.21
2018,11,2,14,0,731.0,101.0,2.7,28.3,455.0,151.97,85.63
2018,11,2,14,15,742.5,90.5,2.6,28.1,428.5,102.23,54.86
2018,11,2,14,30,754.0,80.0,2.5,27.9,402.0,60.15,45.25
2018,11,2,14,45,760.0,71.0,2.4,27.7,369.0,54.36,40.53
2018,11,2,15,0,766.0,62.0,2.3,27.5,336.0,48.38,35.58
2018,11,2,15,15,687.0,62.0,2.3,27.5,284.5,49.12,36.25
2018,11,2,15,30,608.0,62.0,2.3,27.5,233.0,45.83,33.44
2018,11,2,15,45,595.5,53.0,1.6,26.45,196.0,40.03,28.56
2018,11,2,16,0,583.0,44.0,0.9,25.4,159.0,37.07,25.95
2018,11,2,16,15,452.5,39.5,0.95,24.6,114.0,31.19,20.64
2018,11,2,16,30,322.0,35.0,1.0,23.8,69.0,28.72,17.54
2018,11,2,16,45,201.5,22.5,1.05,23.0,40.0,18.75,0.0
2018,11,2,17,0,81.0,10.0,1.1,22.2,11.0,9.1,0.0
2018,11,2,17,15,40.5,5.0,1.15,21.6,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.75,12.1,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,3,6,45,167.5,13.0,1.7,12.9,22.5,104.97,0.0
2018,11,3,7,0,304.0,23.0,1.7,13.3,43.0,234.34,103.55
2018,11,3,7,15,426.0,30.5,2.05,14.3,83.5,333.99,262.72
2018,11,3,7,30,548.0,38.0,2.4,15.3,124.0,421.8,342.95
2018,11,3,7,45,627.5,42.0,2.8,16.3,171.0,489.14,400.9
2018,11,3,8,0,707.0,46.0,3.2,17.3,218.0,556.77,456.28
2018,11,3,8,15,752.0,48.0,3.4,18.25,263.0,597.93,487.89
2018,11,3,8,30,797.0,50.0,3.6,19.2,308.0,631.34,512.24
2018,11,3,8,45,823.0,52.5,3.8,20.15,349.5,656.12,529.11
2018,11,3,9,0,849.0,55.0,4.0,21.1,391.0,678.33,543.51
2018,11,3,9,15,867.0,56.5,4.05,21.95,427.5,690.69,549.96
2018,11,3,9,30,885.0,58.0,4.1,22.8,464.0,699.93,554.02
2018,11,3,9,45,897.5,60.0,4.15,23.65,495.0,702.6,553.22
2018,11,3,10,0,910.0,62.0,4.2,24.5,526.0,701.84,550.01
2018,11,3,10,15,876.0,73.0,4.3,25.25,537.0,676.55,528.84
2018,11,3,10,30,842.0,84.0,4.4,26.0,548.0,652.35,507.7
2018,11,3,10,45,836.0,90.0,4.5,26.7,562.0,634.24,491.48
2018,11,3,11,0,830.0,96.0,4.6,27.4,576.0,613.33,473.13
2018,11,3,11,15,731.0,127.0,4.65,27.9,555.0,561.05,431.02
2018,11,3,11,30,632.0,158.0,4.7,28.4,534.0,509.59,389.67
2018,11,3,11,45,698.5,140.0,4.75,28.85,556.5,500.95,380.82
2018,11,3,12,0,765.0,122.0,4.8,29.3,579.0,486.08,366.38
2018,11,3,12,15,704.5,138.0,4.8,29.5,555.5,439.89,328.63
2018,11,3,12,30,644.0,154.0,4.8,29.7,532.0,396.06,292.68
2018,11,3,12,45,486.0,189.5,4.75,29.9,471.0,334.94,245.4
2018,11,3,13,0,328.0,225.0,4.7,30.1,410.0,287.76,210.18
2018,11,3,13,15,330.5,215.5,4.6,30.15,396.0,260.38,187.18
2018,11,3,13,30,333.0,206.0,4.5,30.2,382.0,232.48,163.88
2018,11,3,13,45,441.0,171.0,4.4,30.25,391.0,198.55,132.23
2018,11,3,14,0,549.0,136.0,4.3,30.3,400.0,156.91,96.52
2018,11,3,14,15,414.0,149.0,4.2,30.2,340.0,124.96,82.32
2018,11,3,14,30,279.0,162.0,4.1,30.1,280.0,115.02,90.33
2018,11,3,14,45,358.5,136.0,3.95,29.95,272.5,93.93,73.1
2018,11,3,15,0,438.0,110.0,3.8,29.8,265.0,77.83,59.86
2018,11,3,15,15,551.0,84.5,3.8,29.8,254.0,62.0,46.67
2018,11,3,15,30,664.0,59.0,3.8,29.8,243.0,43.88,31.43
2018,11,3,15,45,541.0,57.5,2.75,27.95,190.0,43.64,31.38
2018,11,3,16,0,418.0,56.0,1.7,26.1,137.0,43.87,31.56
2018,11,3,16,15,293.0,45.5,1.7,24.8,94.5,34.97,23.71
2018,11,3,16,30,168.0,35.0,1.7,23.5,52.0,27.18,16.11
2018,11,3,16,45,136.5,22.5,1.65,22.15,31.5,17.76,0.0
2018,11,3,17,0,105.0,10.0,1.6,20.8,11.0,9.1,0.0
2018,11,3,17,15,52.5,5.0,1.6,20.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,11.25,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,11,4,6,45,72.5,13.0,1.3,11.75,16.0,51.9,0.0
2018,11,4,7,0,117.0,23.0,1.3,12.0,30.0,122.59,39.77
2018,11,4,7,15,156.5,38.5,1.55,12.75,57.0,178.14,138.72
2018,11,4,7,30,196.0,54.0,1.8,13.5,84.0,209.04,170.72
2018,11,4,7,45,233.5,69.0,2.0,14.2,116.5,252.5,209.21
2018,11,4,8,0,271.0,84.0,2.2,14.9,149.0,296.53,246.8
2018,11,4,8,15,305.0,97.5,2.05,15.65,184.5,350.3,290.17
2018,11,4,8,30,339.0,111.0,1.9,16.4,220.0,389.68,320.71
2018,11,4,8,45,375.5,122.0,1.75,17.1,257.0,426.88,348.59
2018,11,4,9,0,412.0,133.0,1.6,17.8,294.0,462.83,374.47
2018,11,4,9,15,448.5,139.5,1.6,18.75,330.0,491.98,394.66
2018,11,4,9,30,485.0,146.0,1.6,19.7,366.0,519.17,412.86
2018,11,4,9,45,477.5,159.0,1.55,20.6,388.0,520.59,410.66
2018,11,4,10,0,470.0,172.0,1.5,21.5,410.0,519.85,407.03
2018,11,4,10,15,552.0,156.5,1.55,22.15,448.5,547.1,426.32
2018,11,4,10,30,634.0,141.0,1.6,22.8,487.0,575.83,445.78
2018,11,4,10,45,744.5,116.5,1.7,23.45,535.0,602.4,463.82
2018,11,4,11,0,855.0,92.0,1.8,24.1,583.0,621.17,475.57
2018,11,4,11,15,905.0,82.0,1.9,24.6,609.0,611.29,466.06
2018,11,4,11,30,955.0,72.0,2.0,25.1,635.0,598.66,454.15
2018,11,4,11,45,942.0,75.0,2.15,25.6,632.0,561.0,423.69
2018,11,4,12,0,929.0,78.0,2.3,26.1,629.0,521.51,391.32
2018,11,4,12,15,866.0,94.5,2.4,26.45,604.0,469.92,349.7
2018,11,4,12,30,803.0,111.0,2.5,26.8,579.0,421.02,309.7
2018,11,4,12,45,848.5,96.5,2.65,27.15,580.5,385.62,277.77
2018,11,4,13,0,894.0,82.0,2.8,27.5,582.0,348.42,243.15
2018,11,4,13,15,847.5,88.0,2.85,27.6,547.5,292.57,196.41
2018,11,4,13,30,801.0,94.0,2.9,27.7,513.0,243.16,155.4
2018,11,4,13,45,787.5,88.0,2.95,27.8,482.0,192.38,113.95
2018,11,4,14,0,774.0,82.0,3.0,27.9,451.0,142.21,76.96
2018,11,4,14,15,757.0,78.0,3.0,27.7,417.5,94.26,49.94
2018,11,4,14,30,740.0,74.0,3.0,27.5,384.0,55.66,41.57
2018,11,4,14,45,717.0,70.0,3.05,27.25,346.5,53.55,39.94
2018,11,4,15,0,694.0,66.0,3.1,27.0,309.0,51.43,38.26
2018,11,4,15,15,639.5,64.0,3.1,27.0,265.5,46.41,34.02
2018,11,4,15,30,585.0,62.0,3.1,27.0,222.0,46.01,33.65
2018,11,4,15,45,563.0,53.0,2.75,25.45,184.0,40.15,28.75
2018,11,4,16,0,541.0,44.0,2.4,23.9,146.0,34.05,23.48
2018,11,4,16,15,448.5,37.5,2.55,22.65,106.5,29.68,19.44
2018,11,4,16,30,356.0,31.0,2.7,21.4,67.0,25.34,14.58
2018,11,4,16,45,217.0,20.0,2.85,20.2,38.5,16.63,0.0
2018,11,4,17,0,78.0,9.0,3.0,19.0,10.0,8.19,0.0
2018,11,4,17,15,39.0,4.5,3.25,18.25,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,157.5,10.5,2.05,12.85,20.0,96.08,0.0
2018,11,5,7,0,315.0,21.0,2.1,13.3,40.0,233.12,49.42
2018,11,5,7,15,441.0,27.5,2.35,13.95,79.5,328.84,255.6
2018,11,5,7,30,567.0,34.0,2.6,14.6,119.0,425.08,345.54
2018,11,5,7,45,632.0,37.5,2.85,15.25,162.5,481.61,395.83
2018,11,5,8,0,697.0,41.0,3.1,15.9,206.0,538.15,443.5
2018,11,5,8,15,739.0,44.0,3.35,16.7,250.0,577.98,475.07
2018,11,5,8,30,781.0,47.0,3.6,17.5,294.0,610.18,499.39
2018,11,5,8,45,809.0,48.5,3.8,18.25,334.5,634.76,516.88
2018,11,5,9,0,837.0,50.0,4.0,19.0,375.0,656.92,531.99
2018,11,5,9,15,853.0,53.5,4.15,19.75,411.5,670.46,540.06
2018,11,5,9,30,869.0,57.0,4.3,20.5,448.0,680.8,545.63
2018,11,5,9,45,879.5,60.0,4.5,21.25,479.0,683.37,545.73
2018,11,5,10,0,890.0,63.0,4.7,22.0,510.0,682.56,543.42
2018,11,5,10,15,900.5,63.5,4.75,22.6,534.0,675.41,535.69
2018,11,5,10,30,911.0,64.0,4.8,23.2,558.0,664.87,525.04
2018,11,5,10,45,919.5,64.5,4.85,23.75,576.0,649.64,510.87
2018,11,5,11,0,928.0,65.0,4.9,24.3,594.0,631.03,493.99
2018,11,5,11,15,931.5,64.5,4.9,24.65,603.0,605.15,471.69
2018,11,5,11,30,935.0,64.0,4.9,25.0,612.0,576.29,446.81
2018,11,5,11,45,937.5,64.0,4.95,25.35,614.5,544.51,419.41
2018,11,5,12,0,940.0,64.0,5.0,25.7,617.0,509.99,389.33
2018,11,5,12,15,938.0,64.5,4.95,25.85,611.5,471.36,355.59
2018,11,5,12,30,936.0,65.0,4.9,26.0,606.0,430.57,319.49
2018,11,5,12,45,931.5,65.5,4.9,26.2,593.0,386.93,280.52
2018,11,5,13,0,927.0,66.0,4.9,26.4,580.0,341.71,239.73
2018,11,5,13,15,921.0,64.5,4.85,26.4,559.0,293.02,196.21
2018,11,5,13,30,915.0,63.0,4.8,26.4,538.0,243.37,152.49
2018,11,5,13,45,904.5,62.0,4.75,26.4,510.5,192.68,110.25
2018,11,5,14,0,894.0,61.0,4.7,26.4,483.0,141.89,72.87
2018,11,5,14,15,879.5,59.5,4.55,26.25,449.5,90.61,45.1
2018,11,5,14,30,865.0,58.0,4.4,26.1,416.0,51.46,38.29
2018,11,5,14,45,841.5,56.0,4.3,25.95,376.5,49.85,37.03
2018,11,5,15,0,818.0,54.0,4.2,25.8,337.0,48.18,35.69
2018,11,5,15,15,783.0,51.0,4.2,25.8,293.5,40.9,29.49
2018,11,5,15,30,748.0,48.0,4.2,25.8,250.0,39.17,27.97
2018,11,5,15,45,695.5,44.0,3.2,24.35,204.5,36.53,25.77
2018,11,5,16,0,643.0,40.0,2.2,22.9,159.0,33.94,23.47
2018,11,5,16,15,551.5,34.5,2.0,21.6,116.0,29.92,19.7
2018,11,5,16,30,460.0,29.0,1.8,20.3,73.0,26.02,14.95
2018,11,5,16,45,286.5,19.5,1.65,18.95,42.0,16.34,0.0
2018,11,5,17,0,113.0,10.0,1.5,17.6,11.0,9.1,0.0
2018,11,5,17,15,56.5,5.0,1.55,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,1.5,8.65,20.0,95.22,0.0
2018,11,6,7,0,312.0,22.0,1.5,9.0,40.0,229.11,10.57
2018,11,6,7,15,445.5,29.0,1.85,9.95,80.5,330.53,257.34
2018,11,6,7,30,579.0,36.0,2.2,10.9,121.0,432.37,354.37
2018,11,6,7,45,647.0,41.0,2.5,11.9,166.5,493.2,408.41
2018,11,6,8,0,715.0,46.0,2.8,12.9,212.0,553.92,459.48
2018,11,6,8,15,757.0,49.0,3.0,13.6,257.0,594.02,491.91
2018,11,6,8,30,799.0,52.0,3.2,14.3,302.0,632.34,521.26
2018,11,6,8,45,827.0,55.0,3.35,15.0,344.0,652.94,535.73
2018,11,6,9,0,855.0,58.0,3.5,15.7,386.0,676.76,552.2
2018,11,6,9,15,873.5,60.0,3.5,16.35,423.0,689.77,559.6
2018,11,6,9,30,892.0,62.0,3.5,17.0,460.0,699.63,564.53
2018,11,6,9,45,904.0,64.0,3.5,17.7,491.0,701.67,563.46
2018,11,6,10,0,916.0,66.0,3.5,18.4,522.0,700.28,559.96
2018,11,6,10,15,925.5,67.0,3.5,19.05,546.5,692.58,551.24
2018,11,6,10,30,935.0,68.0,3.5,19.7,571.0,681.41,539.81
2018,11,6,10,45,941.5,68.5,3.45,20.35,588.5,664.34,523.72
2018,11,6,11,0,948.0,69.0,3.4,21.0,606.0,643.91,505.03
2018,11,6,11,15,950.5,69.5,3.45,21.55,615.0,617.89,482.46
2018,11,6,11,30,953.0,70.0,3.5,22.1,624.0,588.84,457.29
2018,11,6,11,45,952.5,69.5,3.5,22.7,624.5,554.36,427.42
2018,11,6,12,0,952.0,69.0,3.5,23.3,625.0,517.31,395.1
2018,11,6,12,15,948.0,69.5,3.55,23.7,618.5,477.3,360.28
2018,11,6,12,30,944.0,70.0,3.6,24.1,612.0,435.27,323.17
2018,11,6,12,45,936.0,71.0,3.65,24.5,597.5,390.47,283.28
2018,11,6,13,0,928.0,72.0,3.7,24.9,583.0,344.37,241.81
2018,11,6,13,15,920.5,70.5,3.65,25.1,561.5,295.19,197.92
2018,11,6,13,30,913.0,69.0,3.6,25.3,540.0,245.2,154.02
2018,11,6,13,45,902.0,67.5,3.6,25.5,511.5,194.08,111.62
2018,11,6,14,0,891.0,66.0,3.6,25.7,483.0,142.92,74.31
2018,11,6,14,15,874.5,64.0,3.45,25.65,448.5,91.29,46.92
2018,11,6,14,30,858.0,62.0,3.3,25.6,414.0,54.3,40.8
2018,11,6,14,45,835.0,59.5,3.15,25.55,374.5,46.33,34.1
2018,11,6,15,0,812.0,57.0,3.0,25.5,335.0,45.1,33.11
2018,11,6,15,15,776.0,53.5,3.0,25.5,291.0,43.0,31.34
2018,11,6,15,30,740.0,50.0,3.0,25.5,247.0,40.92,29.51
2018,11,6,15,45,686.0,46.0,2.1,23.7,202.0,38.36,27.42
2018,11,6,16,0,632.0,42.0,1.2,21.9,157.0,35.87,25.22
2018,11,6,16,15,522.0,36.0,1.2,21.25,112.5,31.43,20.97
2018,11,6,16,30,412.0,30.0,1.2,20.6,68.0,24.79,13.66
2018,11,6,16,45,255.0,20.0,1.2,19.95,39.0,16.94,0.0
2018,11,6,17,0,98.0,10.0,1.2,19.3,10.0,9.1,0.0
2018,11,6,17,15,49.0,5.0,1.25,18.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,45,152.5,10.5,1.2,8.3,18.5,92.36,0.0
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,221.48,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,321.89,247.37
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,420.98,344.08
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,469.88,388.96
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,518.22,430.6
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,567.66,470.34
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,615.75,506.53
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,635.49,519.36
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,658.54,534.27
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,671.26,541.85
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,680.93,547.04
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,684.18,547.18
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,684.03,544.84
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,676.6,536.83
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,665.76,526.19
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,648.52,510.5
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,628.0,492.22
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,603.07,470.5
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,575.1,446.16
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,541.91,417.59
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,506.1,386.47
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,466.72,352.14
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,425.19,315.39
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,380.65,275.7
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,334.58,234.18
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,285.98,190.74
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,236.55,147.29
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,185.91,105.37
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,135.25,68.73
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,84.22,42.36
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,49.98,37.28
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,47.97,35.67
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,45.9,33.95
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,39.01,28.04
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,37.63,26.81
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,34.94,24.55
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,32.29,22.18
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,28.66,18.68
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,25.23,13.78
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,14.14,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,5.46,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
