Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,20.02,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,45.76,12.88
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,57.82,41.22
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,197.55,160.91
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,315.03,260.08
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,263.5,218.47
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,189.18,156.74
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,180.26,149.05
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,161.27,132.5
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,185.94,152.71
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,218.81,179.15
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,197.93,161.27
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,186.89,151.6
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,186.78,150.96
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,186.71,150.36
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,186.47,149.73
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,186.3,149.2
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,179.67,143.5
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,173.35,138.11
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,167.56,133.11
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,161.65,127.99
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,147.44,116.46
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,134.92,106.43
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,127.76,100.64
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,120.75,95.0
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,118.85,93.06
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,112.24,87.46
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,102.9,79.89
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,98.25,80.93
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,77.91,63.26
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,57.14,45.07
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,47.4,36.4
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,39.65,29.38
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,35.17,25.25
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,30.68,20.89
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,22.45,12.08
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,16.81,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,9.1,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,12.8,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,18.17,0.95
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,19.12,10.14
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,24.49,15.6
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,29.87,20.66
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,36.97,27.04
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,44.6,33.8
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,42.83,32.15
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,42.35,31.58
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,91.53,74.58
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,139.54,115.59
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,124.05,101.75
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,104.82,84.95
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,150.92,124.03
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,190.78,156.98
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,168.44,137.87
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,144.03,117.29
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,130.97,106.28
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,118.65,95.92
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,117.34,94.83
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,116.03,93.74
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,106.61,85.83
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,97.34,78.05
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,92.81,74.27
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,88.31,70.52
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,83.0,66.08
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,77.72,61.65
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,80.76,64.31
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,83.45,69.9
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,84.17,70.56
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,81.78,68.38
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,71.55,59.07
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,61.11,49.45
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,50.1,39.23
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,37.44,27.37
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,25.22,14.8
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,12.94,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,6.82,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,12.89,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,55.09,11.14
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,91.52,68.52
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,245.34,199.81
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,392.96,320.98
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,310.8,257.16
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,224.54,187.86
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,139.31,115.79
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,37.92,27.12
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,55.96,42.64
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,74.77,58.54
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,116.66,93.96
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,164.58,133.66
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,113.26,90.44
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,63.67,48.52
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,88.08,69.01
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,112.38,89.12
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,135.01,107.63
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,156.55,124.99
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,158.43,126.26
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,157.41,125.13
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,137.68,109.12
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,120.23,95.18
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,130.2,102.55
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,137.68,107.62
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,96.89,74.96
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,58.56,44.05
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,49.6,33.64
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,43.27,33.01
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,46.95,36.33
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,51.11,40.03
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,44.97,34.48
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,38.61,28.65
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,34.39,24.8
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,29.33,20.0
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,19.03,9.72
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,9.25,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,5.0,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,54.26,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,122.0,25.5
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,174.9,136.24
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,218.9,181.15
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,263.93,221.85
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,292.5,247.38
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,320.33,271.33
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,278.89,236.1
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,247.95,209.06
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,280.36,235.9
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,311.34,260.62
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,319.77,266.17
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,326.86,270.58
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,349.9,287.86
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,377.86,308.07
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,372.47,301.92
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,365.12,294.28
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,307.3,247.06
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,257.51,206.88
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,217.9,174.83
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,180.88,145.12
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,171.74,137.49
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,163.13,130.32
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,168.35,133.03
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,167.58,130.5
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,148.94,115.87
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,135.16,105.92
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,117.96,93.76
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,105.57,88.73
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,85.9,71.45
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,69.47,56.87
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,61.62,49.77
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,57.14,45.53
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,46.95,36.21
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,36.5,26.45
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,25.77,15.42
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,14.79,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,8.19,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,19.65,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,37.17,1.58
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,43.74,29.68
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,60.75,46.15
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,70.17,54.91
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,96.51,77.98
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,116.47,95.29
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,98.84,79.94
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,78.16,61.95
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,150.56,123.68
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,226.04,185.31
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,230.78,188.33
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,235.05,191.3
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,242.23,196.61
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,248.52,201.03
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,258.18,208.06
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,266.46,213.85
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,251.02,200.66
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,238.19,189.34
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,275.8,216.48
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,305.14,234.86
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,271.6,206.85
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,241.43,182.37
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,208.2,156.36
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,182.12,137.15
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,147.36,111.68
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,122.66,94.95
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,106.69,83.88
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,95.28,78.99
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,75.78,61.94
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,55.04,43.61
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,48.05,37.32
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,39.72,29.74
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,34.22,24.73
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,28.03,18.92
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,20.08,10.8
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,12.57,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,7.28,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,4.65,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,14.45,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,25.43,14.55
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,45.35,32.74
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,70.24,54.68
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,91.25,73.16
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,111.74,90.97
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,122.61,100.19
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,133.27,109.05
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,110.59,89.46
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,96.96,77.54
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,99.47,79.35
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,102.1,81.24
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,91.67,72.22
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,81.74,63.66
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,69.9,53.61
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,58.35,43.82
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,51.69,38.15
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,45.04,32.5
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,43.71,31.39
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,42.38,30.29
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,50.71,37.23
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,59.05,44.09
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,56.56,42.02
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,54.13,40.01
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,64.03,47.87
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,72.09,54.42
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,68.36,52.1
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,65.78,53.13
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,65.99,53.38
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,65.49,52.94
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,60.45,48.34
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,55.21,43.47
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,47.12,35.95
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,37.59,27.02
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,27.7,16.94
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,16.35,0.0
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,9.1,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,74.38,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,180.46,8.47
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,270.64,208.2
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,334.01,274.39
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,398.82,332.11
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,455.42,381.09
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,506.38,423.96
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,529.48,442.8
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,550.14,458.87
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,560.51,466.07
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,567.89,470.43
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,569.11,470.02
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,567.1,466.69
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,558.13,457.56
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,545.88,445.71
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,526.99,427.96
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,505.05,407.35
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,478.43,382.64
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,449.01,355.06
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,414.01,322.5
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,377.52,288.26
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,340.71,252.93
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,301.37,215.08
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,257.46,174.17
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,212.56,133.58
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,166.26,94.92
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,119.76,61.96
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,72.69,39.5
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,47.56,36.78
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,45.82,35.29
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,39.84,29.99
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,37.91,28.2
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,36.02,26.38
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,32.77,23.4
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,29.57,20.27
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,24.86,14.94
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,18.51,0.0
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,11.37,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,54.22,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,103.66,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,128.25,96.9
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,160.39,131.17
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,192.35,160.51
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,229.0,192.84
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,265.37,224.08
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,339.8,286.87
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,402.3,338.37
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,446.65,373.7
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,483.73,402.53
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,517.66,428.37
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,545.97,449.07
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,547.83,448.13
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,548.58,445.93
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,530.05,427.91
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,508.47,407.25
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,482.31,382.83
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,453.43,355.79
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,418.47,323.82
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,381.77,289.92
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,340.74,252.39
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,296.71,212.3
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,256.31,174.41
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,213.8,135.6
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,167.07,98.88
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,124.87,70.83
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,77.93,45.88
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,54.64,43.29
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,50.39,39.61
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,46.05,35.78
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,43.81,33.71
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,41.64,31.6
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,36.48,26.88
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,31.23,21.89
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,25.76,15.9
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,20.29,0.31
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,12.28,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,83.84,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,200.52,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,315.0,242.96
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,381.68,316.39
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,448.42,377.38
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,483.72,410.03
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,521.91,443.23
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,543.94,461.94
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,563.55,477.71
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,574.42,485.57
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,582.22,490.4
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,581.7,487.99
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,577.94,482.64
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,567.5,471.61
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,553.79,457.66
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,534.8,439.42
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,512.72,418.28
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,485.7,392.62
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,455.89,364.15
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,422.15,332.1
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,386.12,297.58
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,346.87,259.95
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,305.91,220.62
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,261.99,179.18
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,217.01,137.96
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,170.13,98.14
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,123.04,63.86
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,75.35,39.79
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,46.17,35.8
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,44.41,34.29
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,42.61,32.7
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,36.64,27.27
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,35.13,25.79
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,32.28,23.12
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,29.5,20.34
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,24.77,15.16
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,20.13,1.72
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,11.37,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,50.67,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,161.57,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,266.1,205.63
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,353.98,295.3
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,451.68,381.66
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,490.47,416.56
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,522.98,444.79
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,545.32,463.16
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,565.3,478.57
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,576.14,485.83
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,583.98,490.28
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,582.75,486.98
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,578.29,480.81
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,568.27,470.05
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,554.98,456.41
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,536.04,438.25
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,514.0,417.24
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,487.3,392.15
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,457.8,364.28
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,424.27,332.67
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,388.53,298.69
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,349.65,261.7
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,309.17,223.11
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,265.21,181.89
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,220.11,140.7
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,172.71,100.36
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,125.0,65.22
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,77.67,40.89
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,46.92,36.61
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,45.17,35.12
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,43.38,33.54
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,37.02,27.76
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,35.09,25.9
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,32.23,23.31
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,29.45,20.61
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,25.18,15.84
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,19.26,2.78
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,12.28,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
